Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  07:00:00,28.1777169468,15.2268473285,0.381185957893,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  08:00:00,29.8108662729,15.2268473285,0.778745462789,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  09:00:00,45.4157965837,15.2268473285,2.71027808787,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/02  10:00:00,72.7101783515,15.2268473285,12.3301379658,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  11:00:00,78.8997403502,15.2268473285,18.5196999645,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  12:00:00,83.650979404,15.2268473285,23.2709390184,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  13:00:00,84.884705462,15.2268473285,24.5046650764,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  14:00:00,90.3252386427,15.2268473285,29.945198257,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  15:00:00,96.3545933364,15.2268473285,35.9745529508,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  16:00:00,91.918326638,15.2268473285,31.5382862524,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  17:00:00,87.3382751496,15.2268473285,26.958234764,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  18:00:00,88.3739679604,15.2268473285,23.8609275748,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/02  19:00:00,76.8595931469,15.2268473285,20.8710532003,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  20:00:00,73.3377248689,15.2268473285,17.3491849222,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/02  21:00:00,66.0848290447,15.2268473285,15.1133105488,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  07:00:00,28.5919789361,15.2268473285,0.795447947224,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  08:00:00,30.1856779228,15.2268473285,1.15355711262,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  09:00:00,49.4946524309,15.2268473285,6.78913393508,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/03  10:00:00,76.0924597451,15.2268473285,15.7124193594,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  11:00:00,79.3295272417,15.2268473285,18.9494868561,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  12:00:00,82.9080270453,15.2268473285,22.5279866596,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  13:00:00,84.2621991344,15.2268473285,23.8821587487,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  14:00:00,86.0434466293,15.2268473285,25.6634062436,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  15:00:00,87.7694747404,15.2268473285,27.3894343548,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  16:00:00,89.2172214834,15.2268473285,28.8371810977,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  17:00:00,86.4522999259,15.2268473285,26.0722595403,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  18:00:00,87.2067022972,15.2268473285,22.6936619116,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/03  19:00:00,76.5744672111,15.2268473285,20.5859272644,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  20:00:00,73.983708414,15.2268473285,17.9951684673,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/03  21:00:00,67.2644843849,15.2268473285,16.292965889,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  07:00:00,28.2175053012,15.2268473285,0.420974312313,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  08:00:00,29.6885450161,15.2268473285,0.656424205981,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  09:00:00,46.3995650863,15.2268473285,3.69404659042,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/04  10:00:00,72.10768854,15.2268473285,11.7276481543,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  11:00:00,76.3343993908,15.2268473285,15.9543590051,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  12:00:00,80.7406654474,15.2268473285,20.3606250617,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  13:00:00,82.0430853838,15.2268473285,21.6630449982,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  14:00:00,82.92363835,15.2268473285,22.5435979643,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  15:00:00,82.8578892414,15.2268473285,22.4778488558,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  16:00:00,82.7210952773,15.2268473285,22.3410548916,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  17:00:00,79.9384568166,15.2268473285,19.558416431,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  18:00:00,79.9105937238,15.2268473285,15.3975533381,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/04  19:00:00,66.6025496988,15.2268473285,10.6140097521,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/04  20:00:00,61.9985196937,15.2268473285,6.009979747,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/04  21:00:00,55.0299616824,15.2268473285,4.05844318654,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  09:00:00,42.7107950427,15.2268473285,0.00527654685025,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/05  10:00:00,61.7517679391,15.2268473285,1.37172755346,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  11:00:00,65.5225138627,15.2268473285,5.142473477,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  12:00:00,69.9354616136,15.2268473285,9.55542122791,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  13:00:00,72.5296461716,15.2268473285,12.1496057859,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  14:00:00,74.8426836784,15.2268473285,14.4626432927,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  15:00:00,75.7597519725,15.2268473285,15.3797115869,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  16:00:00,75.4640968049,15.2268473285,15.0840564192,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  17:00:00,75.094824334,15.2268473285,14.7147839483,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  18:00:00,77.865033513,15.2268473285,13.3519931273,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/05  19:00:00,68.2286498319,15.2268473285,12.2401098853,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/05  20:00:00,66.7248383822,15.2268473285,10.7362984355,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/05  21:00:00,60.5146723543,15.2268473285,9.54315385841,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  07:00:00,29.3243415655,15.2268473285,1.5278105766,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  08:00:00,33.1390169168,15.2268473285,4.10689610669,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  09:00:00,51.0222813806,15.2268473285,8.31676288472,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/06  10:00:00,74.9326788115,15.2268473285,14.5526384259,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  11:00:00,77.6612260456,15.2268473285,17.28118566,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  12:00:00,80.6318550785,15.2268473285,20.2518146928,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  13:00:00,82.1028887512,15.2268473285,21.7228483655,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  14:00:00,84.9606750628,15.2268473285,24.5806346771,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  15:00:00,86.2984233767,15.2268473285,25.918382991,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  16:00:00,86.7910306857,15.2268473285,26.4109903,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  17:00:00,85.6273653899,15.2268473285,25.2473250042,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  18:00:00,85.5013635325,15.2268473285,22.3659898135,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/06  19:00:00,76.2461438599,15.2268473285,20.2576039132,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/06  20:00:00,74.7222854369,15.2268473285,18.7337454902,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/06  21:00:00,68.7637719831,15.2268473285,17.7922534872,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  07:00:00,31.0352787102,15.2268473285,3.83713869962,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  08:00:00,29.2045406051,15.2268473285,5.18944124573,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/07  09:00:00,41.4426896977,15.2268473285,8.77121410347,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/07  10:00:00,63.9284387923,15.2268473285,16.2058988456,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/07  11:00:00,82.486989393,15.2268473285,22.1069490073,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  12:00:00,87.3958294959,15.2268473285,27.0157891102,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  13:00:00,88.7771771847,15.2268473285,28.3971367991,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  14:00:00,89.1242932521,15.2268473285,28.7442528664,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  15:00:00,89.4979126718,15.2268473285,29.1178722861,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  16:00:00,80.269378667,15.2268473285,19.8893382813,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  17:00:00,74.2342293351,15.2268473285,13.8541889494,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  18:00:00,76.3698778967,15.2268473285,13.2345041777,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/07  19:00:00,59.9532875082,15.2268473285,8.98176901229,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/07  20:00:00,47.5211080298,15.2268473285,6.58363243557,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/07  21:00:00,46.3551325258,15.2268473285,5.41765693153,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/07  22:00:00,34.3723876007,15.2268473285,3.46895490802,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/08  10:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/08  11:00:00,37.8956862315,15.2268473285,0.207189186408,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/08  12:00:00,38.6314706221,15.2268473285,0.94297357707,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/08  13:00:00,49.8410129014,15.2268473285,2.11847295472,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  14:00:00,52.0291618269,15.2268473285,4.30662188026,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  15:00:00,53.7806730152,15.2268473285,6.05813306849,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  16:00:00,54.7028448033,15.2268473285,6.98030485667,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  17:00:00,54.3498566732,15.2268473285,6.62731672654,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/08  18:00:00,42.6063187506,15.2268473285,2.1624883722,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/08  19:00:00,36.7974914015,15.2268473285,0.877037258062,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  07:00:00,27.8731390799,15.2303317129,0.0,0.0731237065889,1.91011974705,2.3935639134,12.3051150703,12.3051150703
 01/09  08:00:00,29.0599202415,15.2287479018,0.0,0.0258988580297,7.6404789882,4.7871278268,6.15860039772,6.15860039772
 01/09  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/09  10:00:00,60.7278572335,15.2268473285,0.347816847881,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  11:00:00,61.6778744255,15.2268473285,1.29783403979,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  12:00:00,63.9066813732,15.2268473285,3.52664098752,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  13:00:00,67.3586504054,15.2268473285,6.97861001976,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  14:00:00,69.1395863372,15.2268473285,8.75954595157,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  15:00:00,70.261776003,15.2268473285,9.88173561734,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  16:00:00,72.3991226976,15.2268473285,12.0190823119,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  17:00:00,71.710909814,15.2268473285,11.3308694283,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  18:00:00,71.2539847921,15.2268473285,8.11861107311,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/09  19:00:00,61.3197477853,15.2268473285,5.3312078386,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/09  20:00:00,58.9369445571,15.2268473285,2.94840461048,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/09  21:00:00,52.3950533057,15.2268473285,1.42353480985,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,4.71781697933,4.71781697933
 01/10  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,1.08960331977,1.08960331977
 01/10  09:00:00,42.7257525229,15.2268473285,0.0202340270018,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/10  10:00:00,61.199520224,15.2268473285,0.819479838302,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  11:00:00,62.8134044321,15.2268473285,2.43336404644,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  12:00:00,67.6601563463,15.2268473285,7.28011596061,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  13:00:00,70.2222915298,15.2268473285,9.84225114411,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  14:00:00,70.9703510505,15.2268473285,10.5903106648,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  15:00:00,72.1171486861,15.2268473285,11.7371083004,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  16:00:00,74.3786943221,15.2268473285,13.9986539364,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  17:00:00,74.3222621099,15.2268473285,13.9422217242,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  18:00:00,74.9897955855,15.2268473285,11.8544218665,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/10  19:00:00,65.3594128525,15.2268473285,9.37087290587,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  20:00:00,63.1572991274,15.2268473285,7.16875918077,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/10  21:00:00,56.1367034829,15.2268473285,5.16518498699,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  09:00:00,42.8548379547,15.2268473285,0.149319458828,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/11  10:00:00,63.0099940277,15.2268473285,2.62995364206,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  11:00:00,68.3555272836,15.2268473285,7.97548689793,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  12:00:00,71.7595399222,15.2268473285,11.3794995366,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  13:00:00,71.9592713489,15.2268473285,11.5792309633,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  14:00:00,73.8979776187,15.2268473285,13.5179372331,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  15:00:00,74.8299103209,15.2268473285,14.4498699352,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  16:00:00,75.7396593567,15.2268473285,15.3596189711,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  17:00:00,75.1762787383,15.2268473285,14.7962383527,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  18:00:00,76.3917875945,15.2268473285,13.2564138755,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/11  19:00:00,67.4687166803,15.2268473285,11.4801767336,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  20:00:00,64.6337667857,15.2268473285,8.64522683906,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/11  21:00:00,57.9200271911,15.2268473285,6.94850869526,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  08:00:00,29.0367151835,15.2268473285,0.00459437339579,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  09:00:00,44.1858531055,15.2268473285,1.4803346096,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/12  10:00:00,69.3906499145,15.2268473285,9.01060952878,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  11:00:00,72.5311282945,15.2268473285,12.1510879088,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  12:00:00,77.661735759,15.2268473285,17.2816953734,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  13:00:00,80.3664103599,15.2268473285,19.9863699743,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  14:00:00,81.7830591878,15.2268473285,21.4030188021,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  15:00:00,82.3732155682,15.2268473285,21.9931751826,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  16:00:00,83.010467832,15.2268473285,22.6304274463,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  17:00:00,82.2449775741,15.2268473285,21.8649371885,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  18:00:00,83.5211492599,15.2268473285,20.3857755409,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/12  19:00:00,74.9859333838,15.2268473285,18.9973934371,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  20:00:00,72.5378524285,15.2268473285,16.5493124818,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/12  21:00:00,65.7425442589,15.2268473285,14.771025763,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  07:00:00,29.7161616978,15.2268473285,1.91963070888,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  08:00:00,33.1509451552,15.2268473285,4.1188243451,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  09:00:00,52.4673354279,15.2268473285,9.76181693208,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/13  10:00:00,77.2542224738,15.2268473285,16.8741820882,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  11:00:00,80.456128219,15.2268473285,20.0760878333,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  12:00:00,84.1332040435,15.2268473285,23.7531636578,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  13:00:00,84.7252481223,15.2268473285,24.3452077367,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  14:00:00,84.8257457994,15.2268473285,24.4457054138,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  15:00:00,86.1540025483,15.2268473285,25.7739621627,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  16:00:00,86.7948627276,15.2268473285,26.4148223419,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  17:00:00,85.312628648,15.2268473285,24.9325882623,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  18:00:00,85.7935624544,15.2268473285,22.6581887354,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/13  19:00:00,77.3655863925,15.2268473285,21.3770464458,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  20:00:00,76.1487141456,15.2268473285,20.160174199,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/13  21:00:00,70.0330789069,15.2268473285,19.0615604111,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  07:00:00,34.020926925,15.2268473285,6.82278691444,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  08:00:00,27.3496456652,15.2268473285,3.33454630585,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/14  09:00:00,40.060831949,15.2268473285,7.38935635475,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/14  10:00:00,62.6760303985,15.2268473285,14.9534904519,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/14  11:00:00,76.5562749994,15.2268473285,16.1762346137,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  12:00:00,79.0802416162,15.2268473285,18.7002012306,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  13:00:00,81.538737736,15.2268473285,21.1586973503,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  14:00:00,73.0353510668,15.2268473285,12.6553106812,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  15:00:00,67.884640304,15.2268473285,7.5045999183,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  16:00:00,68.1189928357,15.2268473285,7.73895245001,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  17:00:00,67.0834307212,15.2268473285,6.70339033551,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  18:00:00,67.7633478297,15.2268473285,4.6279741107,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/14  19:00:00,52.9175965312,15.2268473285,1.94607803536,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/14  20:00:00,42.952292056,15.2268473285,2.01481646178,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/14  21:00:00,42.9301865622,15.2268473285,1.99271096791,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/14  22:00:00,30.9637558104,15.2268473285,0.0603231177174,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  09:00:00,22.6547261262,15.2268473285,0.0172934335156,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/15  10:00:00,23.5214372913,15.2268473285,0.884004598649,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/15  11:00:00,41.3473910144,15.2268473285,3.65889396935,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  12:00:00,45.2429924029,15.2268473285,7.55449535781,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  13:00:00,59.5789433834,15.2268473285,11.8564034368,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  14:00:00,61.4093601164,15.2268473285,13.6868201697,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  15:00:00,62.7252900057,15.2268473285,15.002750059,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  16:00:00,62.8916696447,15.2268473285,15.169129698,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  17:00:00,61.0560414355,15.2268473285,13.3335014888,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/15  18:00:00,46.36858069,15.2268473285,5.92475031161,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/15  19:00:00,37.6738549124,15.2268473285,1.75340076889,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/16  10:00:00,22.9195976039,15.2268473285,0.282164911278,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/16  11:00:00,39.0670309876,15.2268473285,1.37853394256,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  12:00:00,39.2875271904,15.2268473285,1.59903014529,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  13:00:00,52.4046376837,15.2268473285,4.68209773699,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  14:00:00,54.4219598235,15.2268473285,6.69941987682,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  15:00:00,55.3834949173,15.2268473285,7.66095497059,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  16:00:00,55.6766061647,15.2268473285,7.95406621803,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  17:00:00,55.6253496568,15.2268473285,7.90280971013,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/16  18:00:00,44.7634301404,15.2268473285,4.31959976197,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/16  19:00:00,37.4263974387,15.2268473285,1.50594329528,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  07:00:00,27.7983878591,15.2274808529,0.0,0.0012233457784,1.91011974705,2.3935639134,3.31410993927,3.31410993927
 01/17  08:00:00,29.0453348078,15.2293814262,0.0,0.0106798998812,7.6404789882,4.7871278268,2.75404598597,2.75404598597
 01/17  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/17  10:00:00,60.6933335094,15.2268473285,0.313293123719,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  11:00:00,61.5979570125,15.2268473285,1.21791662686,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  12:00:00,63.6120229631,15.2268473285,3.23198257743,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  13:00:00,66.6545374191,15.2268473285,6.27449703339,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  14:00:00,69.5955891196,15.2268473285,9.21554873398,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  15:00:00,72.1652428911,15.2268473285,11.7852025054,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  16:00:00,74.0431831245,15.2268473285,13.6631427389,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  17:00:00,74.0261540269,15.2268473285,13.6461136412,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  18:00:00,73.9405699789,15.2268473285,10.8051962599,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/17  19:00:00,64.1795936617,15.2268473285,8.19105371503,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  20:00:00,61.6407029786,15.2268473285,5.65216303193,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/17  21:00:00,54.9210499427,15.2268473285,3.94953144686,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  09:00:00,42.7962388238,15.2268473285,0.0907203279339,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/18  10:00:00,61.515557202,15.2268473285,1.13551681633,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  11:00:00,64.1660638851,15.2268473285,3.78602349946,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  12:00:00,68.1489922411,15.2268473285,7.76895185541,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  13:00:00,71.461327537,15.2268473285,11.0812871514,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  14:00:00,72.3360065435,15.2268473285,11.9559661578,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  15:00:00,72.9864063443,15.2268473285,12.6063659586,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  16:00:00,74.1743655879,15.2268473285,13.7943252023,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  17:00:00,73.7797648506,15.2268473285,13.3997244649,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  18:00:00,74.6649268797,15.2268473285,11.5295531607,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/18  19:00:00,66.5525265616,15.2268473285,10.563986615,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  20:00:00,64.6332099839,15.2268473285,8.64467003726,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/18  21:00:00,58.1770855543,15.2268473285,7.20556705845,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  08:00:00,29.0369608042,15.2268473285,0.00483999402346,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  09:00:00,43.3351329548,15.2268473285,0.629614458903,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  10:00:00,66.9267097237,15.2268473285,6.54666933807,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  11:00:00,69.4483980089,15.2268473285,9.06835762322,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  12:00:00,71.5122141037,15.2268473285,11.132173718,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  13:00:00,74.1794072261,15.2268473285,13.7993668405,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  14:00:00,76.4576558261,15.2268473285,16.0776154404,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  15:00:00,78.229115892,15.2268473285,17.8490755063,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  16:00:00,80.7672754222,15.2268473285,20.3872350366,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  17:00:00,79.2972172172,15.2268473285,18.9171768316,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  18:00:00,78.0395304311,15.2268473285,16.2818233788,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/19  19:00:00,70.0040084983,15.2268473285,14.0154685516,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  20:00:00,67.2924115671,15.2268473285,11.3038716205,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/19  21:00:00,60.0985591543,15.2268473285,9.12704065839,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  10:00:00,60.7652281063,15.2268473285,0.385187720661,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  11:00:00,61.4631621604,15.2268473285,1.08312177478,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  12:00:00,62.7468142657,15.2268473285,2.36677388003,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  13:00:00,64.1803449425,15.2268473285,3.80030455681,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  14:00:00,65.4066835191,15.2268473285,5.02664313347,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  15:00:00,66.7105437191,15.2268473285,6.33050333342,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  16:00:00,67.3396326303,15.2268473285,6.95959224468,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  17:00:00,67.0880066508,15.2268473285,6.70796626509,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  18:00:00,66.9004137821,15.2268473285,5.14270672972,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/20  19:00:00,59.0152555353,15.2268473285,3.02671558866,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  20:00:00,57.3972227785,15.2268473285,1.40868283187,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/20  21:00:00,51.6839793317,15.2268473285,0.712460835848,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  07:00:00,27.2499707278,15.2303317129,0.0,0.0483463328708,1.91011974705,1.79517293505,0.54042267774,0.54042267774
 01/21  08:00:00,24.0450384386,15.2300149506,0.0,0.026771457068,3.8202394941,3.5903458701,0.0521783299654,0.0521783299654
 01/21  09:00:00,32.6714755943,15.2268473285,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/21  10:00:00,47.8903566658,15.2268473285,0.167816719118,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/21  11:00:00,61.2510513877,15.2268473285,0.871011002055,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  12:00:00,63.5161177313,15.2268473285,3.13607734566,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  13:00:00,65.6387397671,15.2268473285,5.25869938148,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  14:00:00,66.3600549535,15.2268473285,5.9800145678,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  15:00:00,67.2037933511,15.2268473285,6.82375296543,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  16:00:00,68.1708402489,15.2268473285,7.79079986324,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  17:00:00,68.537178013,15.2268473285,8.15713762733,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  18:00:00,68.0032462224,15.2268473285,6.24553917008,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/21  19:00:00,52.9852249941,15.2268473285,2.01370649826,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/21  20:00:00,42.1443933863,15.2268473285,1.20691779201,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/21  21:00:00,41.9669908117,15.2268473285,1.02951521742,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/21  22:00:00,31.335983539,15.2268473285,0.432550846349,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  09:00:00,22.6461812869,15.2296981884,0.0,0.00589773430629,3.8202394941,3.5903458701,1.32685400151,1.32685400151
 01/22  10:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.122910684742,0.122910684742
 01/22  11:00:00,37.6884970451,15.2268473285,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/22  12:00:00,37.6884970451,15.2268473285,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/22  13:00:00,47.8028823431,15.2268473285,0.0803423963874,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  14:00:00,48.1927577599,15.2268473285,0.470217813192,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  15:00:00,49.2701984494,15.2268473285,1.54765850275,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  16:00:00,50.6077037889,15.2268473285,2.88516384226,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  17:00:00,51.3676754967,15.2268473285,3.64513555004,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/22  18:00:00,40.2168335462,15.2268473285,1.15066983447,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/22  19:00:00,36.0105624193,15.2268473285,0.0901082758238,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  07:00:00,27.9923033622,15.2306484751,0.0,0.191971226689,1.91011974705,2.3935639134,12.6441888134,12.6441888134
 01/23  08:00:00,29.1352085084,15.2306484751,0.0,0.0992865516459,7.6404789882,4.7871278268,3.75754412497,3.75754412497
 01/23  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/23  10:00:00,61.891669322,15.2268473285,1.51162893636,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  11:00:00,67.2517983017,15.2268473285,6.87175791604,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  12:00:00,71.7617076551,15.2268473285,11.3816672694,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  13:00:00,75.1424609479,15.2268473285,14.7624205622,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  14:00:00,77.6461567198,15.2268473285,17.2661163342,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  15:00:00,78.9446555059,15.2268473285,18.5646151202,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  16:00:00,82.4624187667,15.2268473285,22.082378381,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  17:00:00,83.872544681,15.2268473285,23.4925042954,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  18:00:00,82.2923378544,15.2268473285,20.534630802,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/23  19:00:00,72.7251599181,15.2268473285,16.7366199715,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/23  20:00:00,69.3620610975,15.2268473285,13.3735211508,0.0,22.9214369646,9.5742556536,0.0,0.0
