Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/23  21:00:00,62.6789726211,15.2268473285,11.7074541252,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.775686330535,0.775686330535
 01/24  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0867843614359,0.0867843614359
 01/24  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  10:00:00,60.4966072734,15.2268473285,0.116566887717,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  11:00:00,60.8199370642,15.2268473285,0.439896678486,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  12:00:00,61.4233115331,15.2268473285,1.04327114747,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  13:00:00,61.9340336952,15.2268473285,1.55399330958,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  14:00:00,62.250304579,15.2268473285,1.87026419338,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  15:00:00,63.2012727684,15.2268473285,2.82123238269,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  16:00:00,64.9537231084,15.2268473285,4.57368272271,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  17:00:00,64.821144603,15.2268473285,4.44110421735,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  18:00:00,64.4372036712,15.2268473285,2.67949661883,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/24  19:00:00,57.1679479762,15.2268473285,1.17940802957,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  20:00:00,56.7580954421,15.2268473285,0.769555495447,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/24  21:00:00,51.3813266715,15.2268473285,0.409808175602,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  07:00:00,28.0597657668,15.2306484751,0.0,0.259433631271,1.91011974705,2.3935639134,37.0643860622,37.0643860622
 01/25  08:00:00,29.2065426128,15.2306484751,0.0,0.17062065607,7.6404789882,4.7871278268,29.1650194873,29.1650194873
 01/25  09:00:00,42.7108171134,15.2274808529,0.0,0.00466509310944,19.1011974705,8.3774736969,15.8587749369,15.8587749369
 01/25  10:00:00,60.3856089265,15.2268473285,0.00556854079891,0.0,34.3821554469,10.7710376103,2.00171568665,2.00171568665
 01/25  11:00:00,60.6366887751,15.2268473285,0.256648389451,0.0,34.3821554469,10.7710376103,0.22429046954,0.22429046954
 01/25  12:00:00,61.0732005273,15.2268473285,0.693160141683,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  13:00:00,61.6900653321,15.2268473285,1.31002494648,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  14:00:00,63.219379404,15.2268473285,2.83933901833,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  15:00:00,63.7261415019,15.2268473285,3.34610111621,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  16:00:00,64.3692988433,15.2268473285,3.98925845765,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  17:00:00,64.4310536229,15.2268473285,4.05101323726,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  18:00:00,64.5463671103,15.2268473285,2.78866005793,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/25  19:00:00,57.0412505518,15.2268473285,1.05271060518,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  20:00:00,56.4973093374,15.2268473285,0.508769390707,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/25  21:00:00,51.2274135108,15.2268473285,0.255895014901,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  07:00:00,28.0629639854,15.2306484751,0.0,0.26263184988,1.91011974705,2.3935639134,30.405489124,30.405489124
 01/26  08:00:00,29.1905070708,15.2306484751,0.0,0.154585114094,7.6404789882,4.7871278268,22.6945767912,22.6945767912
 01/26  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,6.80368676104,6.80368676104
 01/26  10:00:00,60.5012663839,15.2268473285,0.121225998188,0.0,34.3821554469,10.7710376103,0.376314239693,0.376314239693
 01/26  11:00:00,61.1485843042,15.2268473285,0.768543918575,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  12:00:00,62.2054739833,15.2268473285,1.82543359766,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  13:00:00,64.7729498792,15.2268473285,4.39290949351,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  14:00:00,67.170084475,15.2268473285,6.79004408933,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  15:00:00,68.6965421552,15.2268473285,8.31650176957,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  16:00:00,69.6849880369,15.2268473285,9.30494765127,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  17:00:00,69.2814667843,15.2268473285,8.90142639867,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  18:00:00,69.0009620758,15.2268473285,7.24325502345,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/26  19:00:00,61.1278400277,15.2268473285,5.13930008098,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/26  20:00:00,59.1935816221,15.2268473285,3.20504167545,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/26  21:00:00,52.8706714057,15.2268473285,1.89915290981,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,8.24860156106,8.24860156106
 01/27  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,4.42895230844,4.42895230844
 01/27  09:00:00,42.7135532669,15.2268473285,0.0080347710063,0.0,19.1011974705,8.3774736969,0.125624592706,0.125624592706
 01/27  10:00:00,61.1550421866,15.2268473285,0.775001800904,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  11:00:00,63.3150356524,15.2268473285,2.93499526675,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  12:00:00,68.6490109685,15.2268473285,8.26897058281,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  13:00:00,70.5057589541,15.2268473285,10.1257185685,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  14:00:00,71.4263603432,15.2268473285,11.0463199575,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  15:00:00,73.5338687819,15.2268473285,13.1538283962,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  16:00:00,75.1029575109,15.2268473285,14.7229171253,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  17:00:00,73.8761574064,15.2268473285,13.4961170207,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  18:00:00,73.8627680182,15.2268473285,12.1050609658,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/27  19:00:00,67.005690154,15.2268473285,11.0171502074,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  20:00:00,64.7706482217,15.2268473285,8.78210827501,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/27  21:00:00,57.6631232756,15.2268473285,6.69160477977,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  07:00:00,27.1981400106,15.2268473285,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  08:00:00,24.0501007769,15.2268473285,0.0350014175536,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/28  09:00:00,33.8358810452,15.2268473285,1.1644054509,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  10:00:00,55.3145985237,15.2268473285,7.59205857702,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/28  11:00:00,74.5342025649,15.2268473285,14.1541621792,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  12:00:00,77.2576720689,15.2268473285,16.8776316832,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  13:00:00,78.5547357892,15.2268473285,18.1746954035,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  14:00:00,80.8886641399,15.2268473285,20.5086237542,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  15:00:00,82.3032004021,15.2268473285,21.9231600164,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  16:00:00,83.0605003135,15.2268473285,22.6804599278,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  17:00:00,83.2471275916,15.2268473285,22.8670872059,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  18:00:00,82.7646529942,15.2268473285,21.0069459419,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/28  19:00:00,65.9988107211,15.2268473285,15.0272922252,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/28  20:00:00,52.741851252,15.2268473285,11.8043756577,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  21:00:00,50.8061109115,15.2268473285,9.86863531728,0.0,11.4607184823,5.9839097835,0.0,0.0
 01/28  22:00:00,37.5202365964,15.2268473285,6.61680390375,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  09:00:00,23.5698032296,15.2268473285,0.932370536929,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/29  10:00:00,28.2017998989,15.2268473285,5.56436720626,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/29  11:00:00,50.0973854704,15.2268473285,12.4088884254,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  12:00:00,53.062237407,15.2268473285,15.3737403619,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  13:00:00,66.3708061083,15.2268473285,18.6482661616,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  14:00:00,67.6995976749,15.2268473285,19.9770577282,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  15:00:00,67.9851198763,15.2268473285,20.2625799297,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  16:00:00,68.1801257699,15.2268473285,20.4575858232,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  17:00:00,68.4271338735,15.2268473285,20.7045939269,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/29  18:00:00,56.186043066,15.2268473285,17.1198793542,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/29  19:00:00,49.3901874526,15.2268473285,13.4697333092,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  07:00:00,28.0105972408,15.2268473285,0.214066251905,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  08:00:00,30.4619680629,15.2268473285,1.4298472528,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  09:00:00,47.743241315,15.2268473285,5.03772281918,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  10:00:00,70.0125381218,15.2268473285,9.63249773613,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  11:00:00,70.5500512951,15.2268473285,10.1700109094,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  12:00:00,72.4719350097,15.2268473285,12.091894624,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  13:00:00,73.3180133385,15.2268473285,12.9379729528,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  14:00:00,68.0687658102,15.2268473285,7.68872542449,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  15:00:00,63.9191372812,15.2268473285,3.53909689556,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  16:00:00,63.2018213547,15.2268473285,2.82178096904,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  17:00:00,61.3607645013,15.2268473285,0.980724115665,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  18:00:00,61.932116874,15.2268473285,0.174409821619,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/30  19:00:00,56.0172345627,15.2268473285,0.0286946160007,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  20:00:00,56.0224923853,15.2268473285,0.0339524386461,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/30  21:00:00,50.9715184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  07:00:00,28.1380716328,15.2306484751,0.0,0.337739497278,1.91011974705,2.3935639134,16.5994001139,16.5994001139
 01/31  08:00:00,27.9194710294,15.2306484751,0.0,0.261215739369,7.6404789882,4.7871278268,12.6056067792,12.6056067792
 01/31  09:00:00,42.7708957365,15.2293814262,0.0,0.062843142858,19.1011974705,8.3774736969,0.985611737983,0.985611737983
 01/31  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  11:00:00,60.4795852678,15.2268473285,0.0995448821611,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  12:00:00,61.0710396835,15.2268473285,0.690999297788,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  13:00:00,61.6887052439,15.2268473285,1.30866485819,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  14:00:00,62.6288157418,15.2268473285,2.24877535612,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  15:00:00,63.4890555903,15.2268473285,3.10901520462,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  16:00:00,64.5852027954,15.2268473285,4.20516240972,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  17:00:00,64.3298890477,15.2268473285,3.94984866205,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  18:00:00,64.4252076061,15.2268473285,2.66750055379,0.0,34.3821554469,10.7710376103,0.0,0.0
 01/31  19:00:00,56.9055423109,15.2268473285,0.917002364253,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  20:00:00,56.4260416767,15.2268473285,0.437501730032,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/31  21:00:00,51.2477261554,15.2268473285,0.276207659517,0.0,19.1011974705,8.3774736969,0.0,0.0
 01/31  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  08:00:00,27.6882780894,15.2268473285,0.0338239459328,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  09:00:00,43.8923247857,15.2268473285,1.18680628981,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  10:00:00,68.0704227805,15.2268473285,7.69038239483,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  11:00:00,70.5328135786,15.2268473285,10.1527731929,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  12:00:00,74.1304217815,15.2268473285,13.7503813958,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  13:00:00,76.3419054863,15.2268473285,15.9618651006,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  14:00:00,77.2478228861,15.2268473285,16.8677825005,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  15:00:00,77.1338737927,15.2268473285,16.7538334071,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  16:00:00,78.510634168,15.2268473285,18.1305937824,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  17:00:00,78.2513953549,15.2268473285,17.8713549692,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  18:00:00,76.3837211683,15.2268473285,16.0036807827,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/01  19:00:00,69.7873885719,15.2268473285,13.7988486253,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  20:00:00,67.768702551,15.2268473285,11.7801626043,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/01  21:00:00,61.8891341734,15.2268473285,10.9176156776,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  07:00:00,31.2802608098,15.2268473285,3.48372982087,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  08:00:00,33.8784602857,15.2268473285,6.22400614219,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  09:00:00,53.2250255763,15.2268473285,10.5195070804,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  10:00:00,77.5805296991,15.2268473285,17.2004893135,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  11:00:00,81.130457566,15.2268473285,20.7504171804,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  12:00:00,85.3370695093,15.2268473285,24.9570291236,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  13:00:00,87.8176426467,15.2268473285,27.437602261,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  14:00:00,89.4978172051,15.2268473285,29.1177768195,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  15:00:00,88.9350205498,15.2268473285,28.5549801641,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  16:00:00,83.8433169811,15.2268473285,23.4632765954,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  17:00:00,77.252069107,15.2268473285,16.8720287213,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  18:00:00,71.9393265618,15.2268473285,11.5592861761,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/02  19:00:00,62.8725379664,15.2268473285,6.88399801977,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  20:00:00,59.3008116679,15.2268473285,3.31227172122,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/02  21:00:00,52.6091762115,15.2268473285,1.63765771567,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  07:00:00,27.9741094466,15.2306484751,0.0,0.173777311113,1.91011974705,2.3935639134,8.55873235249,8.55873235249
 02/03  08:00:00,27.8235592702,15.2306484751,0.0,0.165303980124,7.6404789882,4.7871278268,9.75849407934,9.75849407934
 02/03  09:00:00,42.7843571669,15.2306484751,0.0,0.0750375243918,19.1011974705,8.3774736969,1.55177138624,1.55177138624
 02/03  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  11:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  12:00:00,60.6160027287,15.2268473285,0.235962343074,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  13:00:00,60.8035741446,15.2268473285,0.423533758955,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  14:00:00,61.1659492429,15.2268473285,0.785908857186,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  15:00:00,61.5199746506,15.2268473285,1.13993426498,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  16:00:00,62.2857003639,15.2268473285,1.90565997823,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  17:00:00,61.7833677853,15.2268473285,1.40332739966,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  18:00:00,60.8880610862,15.2268473285,0.508020700538,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/03  19:00:00,56.231941797,15.2268473285,0.243401850294,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  20:00:00,56.0344473719,15.2268473285,0.0459074252427,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/03  21:00:00,50.9715184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  07:00:00,27.9154914113,15.2306484751,0.0,0.713550254112,1.91011974705,1.79517293505,74.525008284,74.525008284
 02/04  08:00:00,23.1836008128,15.2306484751,0.0,0.542366973485,3.8202394941,3.5903458701,61.4168231948,61.4168231948
 02/04  09:00:00,32.9465021665,15.2306484751,0.0,0.27122542567,11.4607184823,5.9839097835,38.7013105165,38.7013105165
 02/04  10:00:00,47.7321300935,15.2274808529,0.0,0.00895662236463,22.9214369646,9.5742556536,8.00359172007,8.00359172007
 02/04  11:00:00,60.3926874502,15.2268473285,0.0126470645397,0.0,34.3821554469,10.7710376103,1.79276257825,1.79276257825
 02/04  12:00:00,60.8098240393,15.2268473285,0.429783653657,0.0,34.3821554469,10.7710376103,0.0329001466787,0.0329001466787
 02/04  13:00:00,61.5641455452,15.2268473285,1.18410515953,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  14:00:00,63.4713174602,15.2268473285,3.09127707451,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  15:00:00,65.0732133653,15.2268473285,4.69317297961,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  16:00:00,65.7806362871,15.2268473285,5.40059590144,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  17:00:00,65.6758081968,15.2268473285,5.2957678111,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  18:00:00,64.1478220535,15.2268473285,3.76778166784,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/04  19:00:00,51.4688642401,15.2268473285,0.497345744241,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/04  20:00:00,41.0616365082,15.2268473285,0.124160913941,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  21:00:00,40.9438947963,15.2268473285,0.00641920202314,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/04  22:00:00,30.9034326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  09:00:00,22.6881010162,15.2287479018,0.0,0.0487677502586,3.8202394941,3.5903458701,13.8870852067,13.8870852067
 02/05  10:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,2.461387068,2.461387068
 02/05  11:00:00,37.8293206369,15.2268473285,0.140823591815,0.0,15.2809579764,7.1806917402,0.133572047453,0.133572047453
 02/05  12:00:00,38.4740980838,15.2268473285,0.78560103873,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  13:00:00,49.5532354676,15.2268473285,1.83069552089,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  14:00:00,51.9494805963,15.2268473285,4.22694064965,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  15:00:00,52.7191125999,15.2268473285,4.99657265321,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  16:00:00,53.5127310458,15.2268473285,5.79019109913,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  17:00:00,53.0971634146,15.2268473285,5.37462346789,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/05  18:00:00,40.0132920562,15.2268473285,2.32479501112,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/05  19:00:00,36.8689536999,15.2268473285,0.948499556472,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  09:00:00,43.2454697697,15.2268473285,0.539951273788,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/06  10:00:00,65.3958087041,15.2268473285,5.01576831843,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  11:00:00,67.4424049837,15.2268473285,7.06236459806,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  12:00:00,68.9718119163,15.2268473285,8.59177153059,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  13:00:00,69.7709153197,15.2268473285,9.39087493403,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  14:00:00,71.0359759851,15.2268473285,10.6559355994,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  15:00:00,71.9275673168,15.2268473285,11.5475269311,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  16:00:00,73.43191189,15.2268473285,13.0518715044,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  17:00:00,74.1012401099,15.2268473285,13.7211997242,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  18:00:00,73.0917834524,15.2268473285,12.7117430667,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/06  19:00:00,66.7536216584,15.2268473285,10.7650817117,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  20:00:00,64.4962047311,15.2268473285,8.50766478448,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/06  21:00:00,58.2701845839,15.2268473285,7.29866608807,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  09:00:00,44.7090083644,15.2268473285,2.00348986851,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/07  10:00:00,71.0280880546,15.2268473285,10.648047669,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  11:00:00,74.6108860649,15.2268473285,14.2308456792,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  12:00:00,78.7964245924,15.2268473285,18.4163842067,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  13:00:00,81.4140962342,15.2268473285,21.0340558485,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  14:00:00,84.4085765782,15.2268473285,24.0285361925,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  15:00:00,85.8562527517,15.2268473285,25.476212366,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  16:00:00,86.7043673241,15.2268473285,26.3243269384,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  17:00:00,86.7577495835,15.2268473285,26.3777091979,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  18:00:00,83.779653766,15.2268473285,23.3996133804,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/07  19:00:00,75.5354935141,15.2268473285,19.5469535675,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  20:00:00,72.598084614,15.2268473285,16.6095446673,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/07  21:00:00,65.4240608261,15.2268473285,14.4525423303,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  07:00:00,28.164551722,15.2268473285,0.368020733036,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  08:00:00,28.7158536996,15.2268473285,1.0613995561,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  09:00:00,49.1978969808,15.2268473285,6.49237848496,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/08  10:00:00,76.2478638445,15.2268473285,15.8678234589,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  11:00:00,80.6072778123,15.2268473285,20.2272374266,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  12:00:00,84.416873247,15.2268473285,24.0368328614,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  13:00:00,86.5786276439,15.2268473285,26.1985872582,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  14:00:00,87.7048073128,15.2268473285,27.3247669272,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  15:00:00,87.81881295,15.2268473285,27.4387725644,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  16:00:00,88.0699174179,15.2268473285,27.6898770323,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  17:00:00,84.746148144,15.2268473285,24.3661077583,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  18:00:00,77.6767717674,15.2268473285,17.2967313817,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/08  19:00:00,69.1315274954,15.2268473285,13.1429875488,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  20:00:00,66.7792255555,15.2268473285,10.7906856088,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/08  21:00:00,60.6616416301,15.2268473285,9.69012313425,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  08:00:00,27.6552538731,15.2268473285,0.000799729633071,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  09:00:00,43.1283126658,15.2268473285,0.422794169947,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/09  10:00:00,63.958277148,15.2268473285,3.57823676236,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  11:00:00,69.4350180505,15.2268473285,9.05497766488,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  12:00:00,75.569743334,15.2268473285,15.1897029483,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  13:00:00,80.4839883321,15.2268473285,20.1039479464,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  14:00:00,83.4900766161,15.2268473285,23.1100362304,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  15:00:00,84.5241281311,15.2268473285,24.1440877454,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  16:00:00,86.0270094033,15.2268473285,25.6469690176,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  17:00:00,84.3683314734,15.2268473285,23.9882910877,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  18:00:00,81.7614593883,15.2268473285,21.3814190026,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/09  19:00:00,74.6561206947,15.2268473285,18.6675807481,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  20:00:00,72.542333332,15.2268473285,16.5537933854,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/09  21:00:00,66.4345967173,15.2268473285,15.4630782214,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  07:00:00,31.4700440229,15.2268473285,3.67351303398,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  08:00:00,33.308987986,15.2268473285,5.65453384253,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  09:00:00,51.6101128278,15.2268473285,8.90459433194,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/10  10:00:00,75.0982956463,15.2268473285,14.7182552607,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  11:00:00,76.8768094151,15.2268473285,16.4967690294,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  12:00:00,79.7268323059,15.2268473285,19.3467919203,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  13:00:00,81.8479816512,15.2268473285,21.4679412656,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  14:00:00,83.8465907473,15.2268473285,23.4665503616,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  15:00:00,86.1982459434,15.2268473285,25.8182055577,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  16:00:00,88.1375545604,15.2268473285,27.7575141747,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  17:00:00,86.8676240087,15.2268473285,26.487583623,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  18:00:00,85.7795296316,15.2268473285,25.3994892459,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/10  19:00:00,78.38607547,15.2268473285,22.3975355233,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  20:00:00,75.3648645284,15.2268473285,19.3763245818,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/10  21:00:00,69.2244075331,15.2268473285,18.2528890372,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  07:00:00,35.52972363,15.2268473285,8.33158361946,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  08:00:00,32.1613361779,15.2268473285,9.52390348526,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/11  09:00:00,45.5119037566,15.2268473285,12.8404281623,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/11  10:00:00,67.3960477728,15.2268473285,19.6735078261,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/11  11:00:00,86.0079351926,15.2268473285,25.6278948069,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  12:00:00,91.1193544445,15.2268473285,30.7393140589,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  13:00:00,93.886563104,15.2268473285,33.5065227183,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  14:00:00,97.5372519695,15.2268473285,37.1572115839,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  15:00:00,99.0728440633,15.2268473285,38.6928036776,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  16:00:00,98.9279985919,15.2268473285,38.5479582062,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  17:00:00,98.855715134,15.2268473285,38.4756747484,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  18:00:00,95.6407898286,15.2268473285,35.260749443,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/11  19:00:00,75.7900045872,15.2268473285,24.8184860913,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/11  20:00:00,61.4823447599,15.2268473285,20.5448691657,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/11  21:00:00,58.6038711428,15.2268473285,17.6663955486,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/11  22:00:00,43.0828369084,15.2268473285,12.1794042157,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  09:00:00,22.8284407847,15.2268473285,0.191008092047,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/12  10:00:00,22.8528589008,15.2268473285,0.215426208143,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/12  11:00:00,38.5156229348,15.2268473285,0.827125889738,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  12:00:00,39.1690570031,15.2268473285,1.48055995804,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  13:00:00,53.4642987461,15.2268473285,5.74175879946,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  14:00:00,54.6884367188,15.2268473285,6.96589677211,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  15:00:00,54.8463908697,15.2268473285,7.12385092302,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  16:00:00,55.2295233743,15.2268473285,7.5069834276,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  17:00:00,55.4604072782,15.2268473285,7.73786733149,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/12  18:00:00,42.1726420034,15.2268473285,4.48414495837,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/12  19:00:00,37.4727025978,15.2268473285,1.55224845436,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  08:00:00,27.8594484994,15.2268473285,0.204994355971,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  09:00:00,47.3108541735,15.2268473285,4.6053356776,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/13  10:00:00,71.2144921944,15.2268473285,10.8344518087,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  11:00:00,73.3862595127,15.2268473285,13.006219127,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  12:00:00,77.6785213612,15.2268473285,17.2984809755,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  13:00:00,80.0816192553,15.2268473285,19.7015788696,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  14:00:00,79.7031605093,15.2268473285,19.3231201237,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  15:00:00,78.4347298528,15.2268473285,18.0546894671,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  16:00:00,78.4393649426,15.2268473285,18.059324557,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  17:00:00,77.8079617743,15.2268473285,17.4279213886,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  18:00:00,76.283938688,15.2268473285,15.9038983024,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/13  19:00:00,69.3200300161,15.2268473285,13.3314900694,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  20:00:00,67.1750616191,15.2268473285,11.1865216725,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/13  21:00:00,61.5950393333,15.2268473285,10.6235208374,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  07:00:00,27.9555064447,15.2268473285,0.158975455793,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  08:00:00,29.3760451285,15.2268473285,1.72159098501,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  09:00:00,49.7304741225,15.2268473285,7.02495562664,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  10:00:00,72.9055178509,15.2268473285,12.5254774652,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  11:00:00,75.0056226051,15.2268473285,14.6255822194,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  12:00:00,77.644828271,15.2268473285,17.2647878854,0.0,34.3821554469,10.7710376103,0.0,0.0
