Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/14  13:00:00,79.7113309873,15.2268473285,19.3312906016,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  14:00:00,82.4889246051,15.2268473285,22.1088842194,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  15:00:00,80.891050894,15.2268473285,20.5110105083,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  16:00:00,81.5738196437,15.2268473285,21.193779258,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  17:00:00,81.166007906,15.2268473285,20.7859675203,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  18:00:00,79.2185127572,15.2268473285,18.8384723716,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/14  19:00:00,72.7296402767,15.2268473285,16.74110033,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  20:00:00,70.6979024727,15.2268473285,14.709362526,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/14  21:00:00,64.518543813,15.2268473285,13.5470253171,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  07:00:00,28.168256031,15.2268473285,0.371725042064,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  08:00:00,30.5870308162,15.2268473285,2.93257667278,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  09:00:00,50.2254733046,15.2268473285,7.51995480869,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  10:00:00,74.121750165,15.2268473285,13.7417097793,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  11:00:00,75.6982736802,15.2268473285,15.3182332945,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  12:00:00,78.0005988531,15.2268473285,17.6205584674,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  13:00:00,79.4854580992,15.2268473285,19.1054177135,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  14:00:00,80.1448397705,15.2268473285,19.7647993849,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  15:00:00,80.1366949127,15.2268473285,19.7566545271,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  16:00:00,81.412724754,15.2268473285,21.0326843684,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  17:00:00,80.28049001,15.2268473285,19.9004496244,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  18:00:00,78.5497598022,15.2268473285,18.1697194165,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/15  19:00:00,71.9840322144,15.2268473285,15.9954922677,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  20:00:00,69.752121212,15.2268473285,13.7635812653,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/15  21:00:00,63.701342266,15.2268473285,12.7298237701,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  07:00:00,30.0924189661,15.2268473285,2.29588797715,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  08:00:00,32.1396859493,15.2268473285,4.4852318058,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  09:00:00,50.9831398723,15.2268473285,8.27762137646,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/16  10:00:00,74.6752208112,15.2268473285,14.2951804255,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  11:00:00,77.0686661523,15.2268473285,16.6886257666,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  12:00:00,80.3332505858,15.2268473285,19.9532102001,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  13:00:00,82.6401708557,15.2268473285,22.2601304701,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  14:00:00,84.1836664176,15.2268473285,23.8036260319,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  15:00:00,85.3130105281,15.2268473285,24.9329701425,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  16:00:00,86.426495811,15.2268473285,26.0464554253,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  17:00:00,84.641143399,15.2268473285,24.2611030134,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  18:00:00,82.237920124,15.2268473285,21.8578797383,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/16  19:00:00,73.9326868323,15.2268473285,19.3218135523,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  20:00:00,73.0718871807,15.2268473285,17.083347234,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/16  21:00:00,67.5615822961,15.2268473285,16.5900638003,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  07:00:00,31.7646795736,15.2268473285,5.3458152513,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  08:00:00,34.7918953219,15.2268473285,7.13744117841,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  09:00:00,54.1617089368,15.2268473285,11.4561904409,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/17  10:00:00,78.6091928442,15.2268473285,18.2291524585,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  11:00:00,82.1437764245,15.2268473285,21.7637360388,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  12:00:00,85.1353264819,15.2268473285,24.7552860963,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  13:00:00,85.3594673236,15.2268473285,24.979426938,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  14:00:00,86.4225658275,15.2268473285,26.0425254419,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  15:00:00,88.0591691028,15.2268473285,27.6791287171,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  16:00:00,89.5417799429,15.2268473285,29.1617395572,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  17:00:00,87.5205222321,15.2268473285,27.1404818464,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  18:00:00,84.2741979985,15.2268473285,23.8941576129,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/17  19:00:00,76.5086523507,15.2268473285,21.8977790707,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  20:00:00,75.582144058,15.2268473285,19.5936041114,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/17  21:00:00,69.0874709039,15.2268473285,18.115952408,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  07:00:00,33.7349963277,15.2268473285,7.91452298377,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  08:00:00,30.529020228,15.2268473285,7.89158753531,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/18  09:00:00,42.4631697461,15.2268473285,9.79169415183,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  10:00:00,62.6531900673,15.2268473285,14.9306501206,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/18  11:00:00,79.0481574402,15.2268473285,18.6681170545,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  12:00:00,80.9158841497,15.2268473285,20.5358437641,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  13:00:00,79.9137956917,15.2268473285,19.5337553061,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  14:00:00,79.7743359313,15.2268473285,19.3942955457,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  15:00:00,80.2898201226,15.2268473285,19.909779737,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  16:00:00,80.7780618084,15.2268473285,20.3980214227,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  17:00:00,81.1594023452,15.2268473285,20.7793619595,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  18:00:00,79.9564592659,15.2268473285,19.5764188802,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/18  19:00:00,64.3439476151,15.2268473285,14.7500957859,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/18  20:00:00,53.6542408708,15.2268473285,12.7167652765,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  21:00:00,52.3829748902,15.2268473285,11.4454992959,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/18  22:00:00,40.0155970125,15.2268473285,9.11216431979,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  09:00:00,23.0432758624,15.2268473285,0.405843169754,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/19  10:00:00,24.5790329561,15.2268473285,1.94160026343,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/19  11:00:00,43.3495010286,15.2268473285,5.66100398349,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  12:00:00,47.8414544874,15.2268473285,10.1529574424,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  13:00:00,65.3713947526,15.2268473285,17.648854806,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  14:00:00,69.3269704878,15.2268473285,21.6044305411,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  15:00:00,71.1530306665,15.2268473285,23.4304907198,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  16:00:00,72.1654457266,15.2268473285,24.44290578,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  17:00:00,72.6346841801,15.2268473285,24.9121442334,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/19  18:00:00,58.5848296525,15.2268473285,20.8963326074,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/19  19:00:00,50.4345744633,15.2268473285,15.8917869865,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  09:00:00,22.681306068,15.2268473285,0.0438733753754,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/20  10:00:00,23.3152529028,15.2268473285,0.677820210136,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/20  11:00:00,40.4716903162,15.2268473285,2.78319327112,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  12:00:00,44.8298691407,15.2268473285,7.14137209564,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  13:00:00,59.9659371845,15.2268473285,12.2433972379,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  14:00:00,63.3456692761,15.2268473285,15.6231293294,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  15:00:00,66.2524000798,15.2268473285,18.5298601331,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  16:00:00,67.6191423437,15.2268473285,19.896602397,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  17:00:00,68.3187143122,15.2268473285,20.5961743655,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/20  18:00:00,55.2139015196,15.2268473285,17.5254044745,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/20  19:00:00,47.3254272866,15.2268473285,12.7826398098,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  07:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  09:00:00,42.9161252752,15.2268473285,0.210606779358,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  10:00:00,62.4821334056,15.2268473285,2.10209301998,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  11:00:00,67.1998365635,15.2268473285,6.81979617784,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  12:00:00,71.7209831404,15.2268473285,11.3409427547,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  13:00:00,74.4702596941,15.2268473285,14.0902193084,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  14:00:00,77.3938241699,15.2268473285,17.0137837842,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  15:00:00,79.4341772352,15.2268473285,19.0541368496,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  16:00:00,80.8238695657,15.2268473285,20.44382918,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  17:00:00,80.630531304,15.2268473285,20.2504909183,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  18:00:00,78.5730046882,15.2268473285,18.1929643025,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/21  19:00:00,69.257201335,15.2268473285,14.646328055,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  20:00:00,66.9798998747,15.2268473285,10.991359928,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/21  21:00:00,59.127577424,15.2268473285,8.15605892818,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  07:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0296482260928,0.0296482260928
 02/22  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  09:00:00,42.7634233188,15.2268473285,0.0579048229524,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  10:00:00,62.2920659346,15.2268473285,1.91202554895,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  11:00:00,67.4448129679,15.2268473285,7.06477258219,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  12:00:00,72.7070798731,15.2268473285,12.3270394874,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  13:00:00,76.8375401267,15.2268473285,16.457499741,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  14:00:00,79.4264470217,15.2268473285,19.046406636,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  15:00:00,81.7030078403,15.2268473285,21.3229674546,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  16:00:00,83.8934964735,15.2268473285,23.5134560879,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  17:00:00,82.2234453096,15.2268473285,21.843404924,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  18:00:00,78.8142041215,15.2268473285,18.4341637359,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/22  19:00:00,70.2254937304,15.2268473285,15.6146204504,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  20:00:00,69.1537881046,15.2268473285,13.1652481579,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/22  21:00:00,61.9026046354,15.2268473285,10.9310861395,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  07:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  09:00:00,43.3517082412,15.2268473285,0.646189745359,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  10:00:00,66.8059304578,15.2268473285,6.42589007216,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  11:00:00,71.7759128746,15.2268473285,11.3958724889,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  12:00:00,77.3464406922,15.2268473285,16.9664003065,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  13:00:00,79.9119228129,15.2268473285,19.5318824272,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  14:00:00,82.0565819939,15.2268473285,21.6765416083,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  15:00:00,84.1394998412,15.2268473285,23.7594594556,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  16:00:00,85.0247415098,15.2268473285,24.6447011241,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  17:00:00,82.9674544288,15.2268473285,22.5874140431,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  18:00:00,80.0034610185,15.2268473285,19.6234206329,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/23  19:00:00,70.0659139392,15.2268473285,15.4550406592,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  20:00:00,66.1050288589,15.2268473285,10.1164889122,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/23  21:00:00,56.5310031045,15.2268473285,5.55948460865,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  07:00:00,26.4233477781,15.2274808529,0.0,0.00384993138045,1.91011974705,2.3935639134,1.25322494372,1.25322494372
 02/24  08:00:00,27.67377203,15.2293814262,0.0,0.0167837887448,7.6404789882,4.7871278268,0.295273088369,0.295273088369
 02/24  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  10:00:00,61.1135195641,15.2268473285,0.733479178396,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  11:00:00,64.1387629134,15.2268473285,3.75872252771,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  12:00:00,67.2513446222,15.2268473285,6.87130423658,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  13:00:00,69.4743932087,15.2268473285,9.09435282307,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  14:00:00,72.5036893184,15.2268473285,12.1236489327,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  15:00:00,74.4905324218,15.2268473285,14.1104920361,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  16:00:00,76.4479203208,15.2268473285,16.0678799352,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  17:00:00,77.0496615171,15.2268473285,16.6696211314,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  18:00:00,75.0218898346,15.2268473285,14.6418494489,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/24  19:00:00,66.0803675088,15.2268473285,11.4694942288,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  20:00:00,64.6615583114,15.2268473285,8.67301836473,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/24  21:00:00,57.4614607125,15.2268473285,6.48994221663,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  07:00:00,25.8385572307,15.2293814262,0.0,0.0155497890242,1.91011974705,1.79517293505,7.61204656642,7.61204656642
 02/25  08:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,2.99297764513,2.99297764513
 02/25  09:00:00,32.6714755943,15.2268473285,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  10:00:00,48.1795264492,15.2268473285,0.456986502504,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/25  11:00:00,64.2037357892,15.2268473285,3.82369540353,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  12:00:00,70.0753217006,15.2268473285,9.69528131497,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  13:00:00,73.1684306293,15.2268473285,12.7883902436,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  14:00:00,76.0434410446,15.2268473285,15.6634006589,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  15:00:00,77.8441414776,15.2268473285,17.4641010919,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  16:00:00,78.6625236091,15.2268473285,18.2824832234,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  17:00:00,78.9913911994,15.2268473285,18.6113508137,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  18:00:00,77.0045439809,15.2268473285,16.6245035952,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/25  19:00:00,60.9610751789,15.2268473285,11.3672233497,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/25  20:00:00,50.0490231757,15.2268473285,9.11154758142,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  21:00:00,48.8133157614,15.2268473285,7.87584016709,0.0,11.4607184823,5.9839097835,0.0,0.0
 02/25  22:00:00,35.9995770695,15.2268473285,5.09614437688,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  09:00:00,22.6797691038,15.2268473285,0.0423364111375,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/26  10:00:00,23.5599262748,15.2268473285,0.922493582156,0.0,3.8202394941,3.5903458701,0.0,0.0
 02/26  11:00:00,42.0576271005,15.2268473285,4.36913005546,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  12:00:00,44.9186599134,15.2268473285,7.23016286831,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  13:00:00,59.2172689646,15.2268473285,11.4947290179,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  14:00:00,62.0016265198,15.2268473285,14.2790865731,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  15:00:00,63.8955051553,15.2268473285,16.1729652086,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  16:00:00,64.3795419912,15.2268473285,16.6570020445,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  17:00:00,64.6393349622,15.2268473285,16.9167950155,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/26  18:00:00,52.4103535589,15.2268473285,14.7218565138,0.0,15.2809579764,7.1806917402,0.0,0.0
 02/26  19:00:00,46.0848344814,15.2268473285,11.5420470046,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  07:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  09:00:00,43.1743725843,15.2268473285,0.468854088426,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/27  10:00:00,65.3253543417,15.2268473285,4.94531395605,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  11:00:00,70.4229568488,15.2268473285,10.0429164632,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  12:00:00,75.1133922295,15.2268473285,14.7333518438,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  13:00:00,78.1778428591,15.2268473285,17.7978024735,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  14:00:00,80.0537251913,15.2268473285,19.6736848056,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  15:00:00,81.245469978,15.2268473285,20.8654295923,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  16:00:00,83.2745109704,15.2268473285,22.8944705848,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  17:00:00,83.3755418776,15.2268473285,22.9955014919,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  18:00:00,80.1538013422,15.2268473285,19.7737609566,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/27  19:00:00,70.6917438127,15.2268473285,16.0808705327,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  20:00:00,69.3183041158,15.2268473285,13.3297641691,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/27  21:00:00,62.7447277527,15.2268473285,11.7732092568,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  07:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  08:00:00,27.786986095,15.2268473285,0.132531951545,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  09:00:00,45.2734281109,15.2268473285,2.56790961499,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/28  10:00:00,70.2449292401,15.2268473285,9.86488885444,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  11:00:00,72.3144699091,15.2268473285,11.9344295235,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  12:00:00,75.9782383769,15.2268473285,15.5981979912,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  13:00:00,78.6003305456,15.2268473285,18.2202901599,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  14:00:00,79.5847877158,15.2268473285,19.2047473302,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  15:00:00,81.1023781793,15.2268473285,20.7223377936,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  16:00:00,82.5191821871,15.2268473285,22.1391418014,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  17:00:00,81.7135155002,15.2268473285,21.3334751145,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  18:00:00,79.3959996413,15.2268473285,19.0159592557,0.0,34.3821554469,10.7710376103,0.0,0.0
 02/28  19:00:00,70.2248764322,15.2268473285,15.6140031522,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/28  20:00:00,68.5388423906,15.2268473285,12.5503024439,0.0,22.9214369646,9.5742556536,0.0,0.0
 02/28  21:00:00,61.5556766828,15.2268473285,10.5841581869,0.0,19.1011974705,8.3774736969,0.0,0.0
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  07:00:00,25.0411976556,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  09:00:00,42.8043208267,15.2268473285,0.098802330787,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/01  10:00:00,61.9163799331,15.2268473285,1.53633954739,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  11:00:00,65.1803885303,15.2268473285,4.80034814459,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  12:00:00,70.1124109425,15.2268473285,9.73237055686,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  13:00:00,73.6438478922,15.2268473285,13.2638075065,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  14:00:00,75.3928884828,15.2268473285,15.0128480971,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  15:00:00,77.6816112056,15.2268473285,17.30157082,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  16:00:00,80.2591896967,15.2268473285,19.879149311,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  17:00:00,80.118195134,15.2268473285,19.7381547484,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  18:00:00,78.0447083527,15.2268473285,17.664667967,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/01  19:00:00,68.8349653092,15.2268473285,14.2240920292,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  20:00:00,67.3068433501,15.2268473285,11.3183034034,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/01  21:00:00,60.0825916808,15.2268473285,9.11107318497,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  07:00:00,25.0411976556,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  09:00:00,43.4731500379,15.2268473285,0.767631542019,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  10:00:00,68.6338579132,15.2268473285,8.25381752758,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  11:00:00,71.6759194311,15.2268473285,11.2958790454,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  12:00:00,74.5538810102,15.2268473285,14.1738406246,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  13:00:00,76.7006530226,15.2268473285,16.3206126369,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  14:00:00,79.3100021403,15.2268473285,18.9299617547,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  15:00:00,80.1144582345,15.2268473285,19.7344178488,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  16:00:00,79.4805756542,15.2268473285,19.1005352685,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  17:00:00,78.8189259282,15.2268473285,18.4388855425,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  18:00:00,76.9264627583,15.2268473285,16.5464223727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/02  19:00:00,69.0750712881,15.2268473285,14.4641980081,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  20:00:00,68.3002474437,15.2268473285,12.311707497,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/02  21:00:00,61.8746774798,15.2268473285,10.9031589839,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  07:00:00,25.7091487275,15.2268473285,0.667951071954,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  08:00:00,30.45161885,15.2268473285,2.79716470656,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  09:00:00,50.2503405568,15.2268473285,7.54482206098,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/03  10:00:00,74.0307546726,15.2268473285,13.650714287,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  11:00:00,76.5420849804,15.2268473285,16.1620445947,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  12:00:00,80.878223148,15.2268473285,20.4981827623,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  13:00:00,83.4450783372,15.2268473285,23.0650379516,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  14:00:00,84.7627888956,15.2268473285,24.3827485099,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  15:00:00,85.6944670815,15.2268473285,25.3144266958,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  16:00:00,87.2711559647,15.2268473285,26.891115579,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  17:00:00,86.3977247587,15.2268473285,26.0176843731,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  18:00:00,84.7651053004,15.2268473285,24.3850649147,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/03  19:00:00,77.036926247,15.2268473285,22.426052967,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  20:00:00,75.6624869544,15.2268473285,19.6739470077,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/03  21:00:00,69.0699302922,15.2268473285,18.0984117963,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  07:00:00,30.5947740459,15.2268473285,6.15196736868,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  08:00:00,30.7146368641,15.2268473285,8.07720417139,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/04  09:00:00,44.5003167459,15.2268473285,11.8288411516,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  10:00:00,65.8049143054,15.2268473285,18.0823743588,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/04  11:00:00,84.2670408345,15.2268473285,23.8870004488,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  12:00:00,89.059901204,15.2268473285,28.6798608183,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  13:00:00,90.1454223068,15.2268473285,29.7653819211,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  14:00:00,92.7117765657,15.2268473285,32.33173618,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  15:00:00,94.390993313,15.2268473285,34.0109529273,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  16:00:00,94.7600917859,15.2268473285,34.3800514003,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  17:00:00,92.9765115337,15.2268473285,32.596471148,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  18:00:00,90.0015899456,15.2268473285,29.6215495599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/04  19:00:00,71.1413323958,15.2268473285,22.9251472333,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/04  20:00:00,60.6937622178,15.2268473285,19.7562866235,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  21:00:00,59.1785177433,15.2268473285,18.2410421491,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/04  22:00:00,45.7038074814,15.2268473285,14.8003747887,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  09:00:00,33.5690535408,15.2268473285,10.9316208481,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/05  10:00:00,34.6790627935,15.2268473285,12.0416301009,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/05  11:00:00,55.0224187095,15.2268473285,17.3339216644,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  12:00:00,59.7549767558,15.2268473285,22.0664797107,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  13:00:00,73.6013193531,15.2268473285,25.8787794065,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  14:00:00,75.0408090438,15.2268473285,27.3182690971,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  15:00:00,76.026515289,15.2268473285,28.3039753424,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  16:00:00,75.8576636283,15.2268473285,28.1351236817,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  17:00:00,75.4435644768,15.2268473285,27.7210245301,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/05  18:00:00,60.7165456521,15.2268473285,23.028048607,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/05  19:00:00,51.4713888501,15.2268473285,18.30626804,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  07:00:00,31.638044849,15.2268473285,6.59684719343,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  08:00:00,35.7346677058,15.2268473285,8.08021356234,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  09:00:00,54.5409868944,15.2268473285,11.8354683986,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  10:00:00,78.2047176021,15.2268473285,17.8246772164,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  11:00:00,80.3595478593,15.2268473285,19.9795074737,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  12:00:00,82.5781773403,15.2268473285,22.1981369546,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  13:00:00,82.6641648648,15.2268473285,22.2841244792,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  14:00:00,84.010561382,15.2268473285,23.6305209963,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  15:00:00,84.4102815349,15.2268473285,24.0302411492,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  16:00:00,86.2082325343,15.2268473285,25.8281921487,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  17:00:00,86.0133354211,15.2268473285,25.6332950354,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  18:00:00,82.4177907436,15.2268473285,22.037750358,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/06  19:00:00,71.8542063215,15.2268473285,18.6209997082,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  20:00:00,72.1635660448,15.2268473285,16.1750260982,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/06  21:00:00,65.9329774778,15.2268473285,14.9614589819,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  07:00:00,25.2069032515,15.2268473285,0.165705595914,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  08:00:00,28.5386893034,15.2268473285,0.884235159927,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  09:00:00,47.0193225934,15.2268473285,4.31380409756,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  10:00:00,70.3174232535,15.2268473285,9.93738286779,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  11:00:00,72.8089549462,15.2268473285,12.4289145606,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  12:00:00,75.399658731,15.2268473285,15.0196183453,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  13:00:00,77.8903953942,15.2268473285,17.5103550085,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  14:00:00,79.8497826004,15.2268473285,19.4697422147,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  15:00:00,81.4573120788,15.2268473285,21.0772716932,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  16:00:00,82.2012019276,15.2268473285,21.8211615419,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  17:00:00,81.5333291977,15.2268473285,21.153288812,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  18:00:00,80.3242819258,15.2268473285,19.9442415401,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/07  19:00:00,71.1937608504,15.2268473285,17.9605542371,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  20:00:00,71.9266875504,15.2268473285,15.9381476037,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/07  21:00:00,65.8243975322,15.2268473285,14.8528790364,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  07:00:00,26.5056017829,15.2268473285,1.46440412735,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  08:00:00,31.7788964087,15.2268473285,4.1244422652,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  09:00:00,50.4157396006,15.2268473285,7.71022110476,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  10:00:00,73.7579564988,15.2268473285,13.3779161131,0.0,34.3821554469,10.7710376103,0.0,0.0
