Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/08  11:00:00,75.4622474029,15.2268473285,15.0822070172,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  12:00:00,78.2822797425,15.2268473285,17.9022393568,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  13:00:00,79.5960890189,15.2268473285,19.2160486333,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  14:00:00,81.4287590193,15.2268473285,21.0487186336,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  15:00:00,83.1672629732,15.2268473285,22.7872225876,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  16:00:00,84.7095229032,15.2268473285,24.3294825175,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  17:00:00,84.2307232303,15.2268473285,23.8506828446,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  18:00:00,82.0495910557,15.2268473285,21.6695506701,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/08  19:00:00,72.2457400129,15.2268473285,19.0125333995,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  20:00:00,72.8015753025,15.2268473285,16.8130353559,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/08  21:00:00,66.4866357451,15.2268473285,15.5151172493,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  07:00:00,30.8390172605,15.2268473285,5.7978196049,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  08:00:00,34.45304656,15.2268473285,6.79859241654,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  09:00:00,53.5406858876,15.2268473285,10.8351673918,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  10:00:00,78.1705949584,15.2268473285,17.7905545727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  11:00:00,80.491021506,15.2268473285,20.1109811203,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  12:00:00,84.0156435429,15.2268473285,23.6356031573,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  13:00:00,85.88779252,15.2268473285,25.5077521343,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  14:00:00,88.442278304,15.2268473285,28.0622379183,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  15:00:00,90.4525953357,15.2268473285,30.0725549501,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  16:00:00,92.5913800223,15.2268473285,32.2113396366,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  17:00:00,91.7788289303,15.2268473285,31.3987885446,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  18:00:00,88.8184191405,15.2268473285,28.4383787549,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/09  19:00:00,78.4231438124,15.2268473285,25.1899371991,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  20:00:00,78.217962496,15.2268473285,22.2294225493,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/09  21:00:00,71.7973078738,15.2268473285,20.8257893779,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  07:00:00,34.0437188567,15.2268473285,9.00252120108,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  08:00:00,37.7998598874,15.2268473285,10.145405744,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  09:00:00,56.4759268019,15.2268473285,13.770408306,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  10:00:00,78.7033908089,15.2268473285,18.3233504232,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  11:00:00,76.9299576412,15.2268473285,16.5499172555,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  12:00:00,74.1447118459,15.2268473285,13.7646714602,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  13:00:00,71.8284497847,15.2268473285,11.448409399,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  14:00:00,73.7044968336,15.2268473285,13.3244564479,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  15:00:00,75.7966113207,15.2268473285,15.416570935,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  16:00:00,77.7738380233,15.2268473285,17.3937976376,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  17:00:00,76.6725501129,15.2268473285,16.2925097273,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  18:00:00,73.5255286722,15.2268473285,13.1454882865,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/10  19:00:00,63.1577379588,15.2268473285,9.92453134543,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  20:00:00,63.6602913071,15.2268473285,7.67175136044,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/10  21:00:00,56.8335222482,15.2268473285,5.86200375231,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  07:00:00,23.0666572726,15.2274808529,0.0,0.000883737562008,1.91011974705,1.79517293505,0.0152567963101,0.0152567963101
 03/11  08:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  09:00:00,32.6714755943,15.2268473285,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  10:00:00,47.8024760015,15.2268473285,0.0799360548177,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/11  11:00:00,60.9554804434,15.2268473285,0.575440057767,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  12:00:00,64.3710150809,15.2268473285,3.99097469523,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  13:00:00,68.1747526289,15.2268473285,7.7947122432,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  14:00:00,71.1377904012,15.2268473285,10.7577500155,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  15:00:00,73.4822909647,15.2268473285,13.1022505791,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  16:00:00,75.2289171031,15.2268473285,14.8488767174,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  17:00:00,75.858877036,15.2268473285,15.4788366503,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  18:00:00,74.7688854704,15.2268473285,14.3888450847,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/11  19:00:00,58.9100785988,15.2268473285,10.6938934363,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/11  20:00:00,50.0530573466,15.2268473285,9.11558175229,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  21:00:00,49.2173936474,15.2268473285,8.27991805316,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/11  22:00:00,37.0925155741,15.2268473285,6.18908288141,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  08:00:00,22.882104307,15.2268473285,0.244671614367,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/12  09:00:00,24.3219767857,15.2268473285,1.68454409308,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/12  10:00:00,42.9346905171,15.2268473285,5.24619347207,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  11:00:00,44.9778361502,15.2268473285,7.28933910511,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  12:00:00,58.7566257229,15.2268473285,11.0340857763,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  13:00:00,61.1726463003,15.2268473285,13.4501063537,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  14:00:00,63.6440747659,15.2268473285,15.9215348192,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  15:00:00,64.594315694,15.2268473285,16.8717757473,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  16:00:00,65.1711165554,15.2268473285,17.4485766087,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/12  17:00:00,53.9266365972,15.2268473285,16.2381395522,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/12  18:00:00,40.939216765,15.2268473285,13.2847626215,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/12  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  06:00:00,31.565985238,15.2268473285,3.76945424904,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  07:00:00,36.6682920723,15.2268473285,4.88083792882,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  08:00:00,51.6567780891,15.2268473285,8.95125959325,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  09:00:00,77.3379110105,15.2268473285,16.9578706248,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  10:00:00,78.4196668454,15.2268473285,18.0396264597,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  11:00:00,84.6132830032,15.2268473285,24.2332426175,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  12:00:00,89.7251696669,15.2268473285,29.3451292812,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  13:00:00,91.984678729,15.2268473285,31.6046383433,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  14:00:00,93.3455669493,15.2268473285,32.9655265636,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  15:00:00,96.1086651426,15.2268473285,35.7286247569,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  16:00:00,97.1318989191,15.2268473285,36.7518585334,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  17:00:00,94.9628372071,15.2268473285,34.5827968214,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/13  18:00:00,79.8467639902,15.2268473285,32.1242240435,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  19:00:00,81.630317561,15.2268473285,28.3971109476,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/13  20:00:00,76.8228026598,15.2268473285,25.8512841639,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  06:00:00,40.019706031,15.2268473285,12.2231750421,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  07:00:00,43.3052794495,15.2268473285,11.517825306,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  08:00:00,57.9949691579,15.2268473285,15.2894506621,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  09:00:00,82.1312578295,15.2268473285,21.7512174438,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  10:00:00,86.1122495671,15.2268473285,25.7322091815,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  11:00:00,89.3636093635,15.2268473285,28.9835689778,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  12:00:00,84.1949678537,15.2268473285,23.8149274681,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  13:00:00,81.2515986637,15.2268473285,20.871558278,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  14:00:00,82.3933728654,15.2268473285,22.0133324797,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  15:00:00,84.184870367,15.2268473285,23.8048299813,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  16:00:00,84.3639086889,15.2268473285,23.9838683032,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  17:00:00,82.9444752639,15.2268473285,22.5644348783,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/14  18:00:00,66.9418588983,15.2268473285,19.2193189516,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  19:00:00,68.2784247331,15.2268473285,15.0452181198,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/14  20:00:00,62.5336561797,15.2268473285,11.5621376839,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,27.8001834136,15.2274808529,0.0,0.0030189002613,1.91011974705,2.3935639134,0.0283612480212,0.0283612480212
 03/15  07:00:00,31.8533143757,15.2306484751,0.0,0.0620590856211,7.6404789882,4.7871278268,0.392588911987,0.392588911987
 03/15  08:00:00,42.7378872187,15.2300149506,0.0,0.0292011006327,19.1011974705,8.3774736969,0.0381385855892,0.0381385855892
 03/15  09:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  11:00:00,60.5462165674,15.2268473285,0.16617618172,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  12:00:00,60.7666771874,15.2268473285,0.386636801744,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  13:00:00,61.2134459709,15.2268473285,0.833405585259,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  14:00:00,62.926451252,15.2268473285,2.54641086635,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  15:00:00,64.8870513459,15.2268473285,4.50701096019,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  16:00:00,65.7174861365,15.2268473285,5.33744575082,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  17:00:00,65.6783866565,15.2268473285,5.29834627085,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/15  18:00:00,52.0271334607,15.2268473285,4.30459351404,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  19:00:00,55.6284066808,15.2268473285,2.39520006748,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/15  20:00:00,51.8418200274,15.2268473285,0.870301531576,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  06:00:00,28.2476934496,15.2306484751,0.0,0.447361314023,1.91011974705,2.3935639134,41.9013722604,41.9013722604
 03/16  07:00:00,32.2393229061,15.2306484751,0.0,0.448067616053,7.6404789882,4.7871278268,40.4666699774,40.4666699774
 03/16  08:00:00,43.0569207105,15.2306484751,0.0,0.347601068007,19.1011974705,8.3774736969,27.8976664791,27.8976664791
 03/16  09:00:00,60.491690818,15.2306484751,0.0,0.10784928569,34.3821554469,10.7710376103,4.40348403238,4.40348403238
 03/16  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.798796643289,0.798796643289
 03/16  11:00:00,60.4135157428,15.2268473285,0.0334753571015,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  12:00:00,60.6642877849,15.2268473285,0.284247399254,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  13:00:00,61.2346114103,15.2268473285,0.854571024611,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  14:00:00,63.3651140324,15.2268473285,2.98507364671,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  15:00:00,65.1645917641,15.2268473285,4.78455137839,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  16:00:00,66.2964563315,15.2268473285,5.91641594588,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  17:00:00,66.1982187235,15.2268473285,5.81817833779,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/16  18:00:00,52.460287363,15.2268473285,4.73774741637,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  19:00:00,56.4751776082,15.2268473285,3.24197099489,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/16  20:00:00,52.8456098287,15.2268473285,1.87409133285,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  06:00:00,27.8115614058,15.2287479018,0.0,0.0131298436075,1.91011974705,2.3935639134,0.00607473312579,0.00607473312579
 03/17  07:00:00,31.838880888,15.2306484751,0.0,0.0476255979113,7.6404789882,4.7871278268,0.0,0.0
 03/17  08:00:00,42.7094383034,15.2281143773,0.0,0.00265275863962,19.1011974705,8.3774736969,0.0,0.0
 03/17  09:00:00,60.4341252833,15.2268473285,0.0540848976165,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  10:00:00,61.0211305124,15.2268473285,0.641090126725,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  11:00:00,65.0162478656,15.2268473285,4.63620747997,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  12:00:00,67.3458436016,15.2268473285,6.96580321591,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  13:00:00,68.8148183565,15.2268473285,8.43477797081,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  14:00:00,70.8935917608,15.2268473285,10.5135513751,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  15:00:00,73.078722279,15.2268473285,12.6986818933,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  16:00:00,73.0575070987,15.2268473285,12.677466713,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  17:00:00,72.1128465482,15.2268473285,11.7328061625,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/17  18:00:00,58.0250239927,15.2268473285,10.3024840461,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  19:00:00,61.4204843715,15.2268473285,8.18727775818,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/17  20:00:00,57.9852314515,15.2268473285,7.01371295562,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  06:00:00,27.1981400106,15.2268473285,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  07:00:00,26.8409474477,15.2268473285,0.0705147549886,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  08:00:00,33.5824375614,15.2268473285,0.910961967144,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  09:00:00,53.5602493517,15.2268473285,5.83770940508,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/18  10:00:00,69.7748999998,15.2268473285,9.3948596141,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  11:00:00,72.7327855039,15.2268473285,12.3527451183,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  12:00:00,74.7922611672,15.2268473285,14.4122207816,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  13:00:00,76.5180777065,15.2268473285,16.1380373208,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  14:00:00,78.3831904991,15.2268473285,18.0031501134,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  15:00:00,80.5683059608,15.2268473285,20.1882655752,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  16:00:00,82.987781065,15.2268473285,22.6077406793,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  17:00:00,83.0891458461,15.2268473285,22.7091054604,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/18  18:00:00,60.534772833,15.2268473285,17.8292543371,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/18  19:00:00,54.0050247196,15.2268473285,15.8228824586,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  20:00:00,55.1241707264,15.2268473285,14.1866951321,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/18  21:00:00,41.9347148132,15.2268473285,11.0312821205,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  08:00:00,26.6969147501,15.2268473285,4.05948205747,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/19  09:00:00,24.8240472358,15.2268473285,2.18661454318,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/19  10:00:00,39.8648444148,15.2268473285,2.17634736978,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  11:00:00,38.163138263,15.2268473285,0.474641217925,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  12:00:00,48.432380642,15.2268473285,0.709840695363,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  13:00:00,48.1542438006,15.2268473285,0.431703853897,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  14:00:00,48.1498443425,15.2268473285,0.427304395872,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  15:00:00,48.3476616095,15.2268473285,0.625121662875,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  16:00:00,48.9182125409,15.2268473285,1.19567259423,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/19  17:00:00,38.0530484858,15.2268473285,0.364551440767,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/19  18:00:00,27.8496647601,15.2268473285,0.195210616635,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/19  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  06:00:00,28.0895064831,15.2306484751,0.0,0.289174347594,1.91011974705,2.3935639134,11.6644705301,11.6644705301
 03/20  07:00:00,30.7367726694,15.2306484751,0.0,0.323184046006,7.6404789882,4.7871278268,16.5670663542,16.5670663542
 03/20  08:00:00,42.9609672519,15.2306484751,0.0,0.251647609371,19.1011974705,8.3774736969,7.27348993002,7.27348993002
 03/20  09:00:00,60.4497848148,15.2300149506,0.0,0.0665768069087,34.3821554469,10.7710376103,0.167732956305,0.167732956305
 03/20  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  11:00:00,60.4306469195,15.2268473285,0.0506065338582,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  12:00:00,60.7467419544,15.2268473285,0.366701568754,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  13:00:00,62.1728524761,15.2268473285,1.79281209046,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  14:00:00,64.2168564717,15.2268473285,3.83681608607,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  15:00:00,65.9422141187,15.2268473285,5.56217373308,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  16:00:00,66.5534784736,15.2268473285,6.17343808793,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  17:00:00,67.1654074659,15.2268473285,6.78536708024,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/20  18:00:00,53.5772263233,15.2268473285,5.85468637659,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  19:00:00,56.6761673858,15.2268473285,3.44296077244,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/20  20:00:00,52.9236200291,15.2268473285,1.95210153321,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  06:00:00,28.029504046,15.2306484751,0.0,0.229171910485,1.91011974705,2.3935639134,11.0629997598,11.0629997598
 03/21  07:00:00,30.682314783,15.2306484751,0.0,0.26872615957,7.6404789882,4.7871278268,14.0984846302,14.0984846302
 03/21  08:00:00,42.8931442407,15.2306484751,0.0,0.183824598237,19.1011974705,8.3774736969,2.83637901079,2.83637901079
 03/21  09:00:00,60.3918352527,15.2281143773,0.0,0.0105278181929,34.3821554469,10.7710376103,0.0,0.0
 03/21  10:00:00,60.4486217542,15.2268473285,0.0685813685378,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  11:00:00,61.4643836148,15.2268473285,1.08434322913,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  12:00:00,65.1886438184,15.2268473285,4.80860343271,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  13:00:00,68.2243313376,15.2268473285,7.84429095196,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  14:00:00,70.9122458222,15.2268473285,10.5322054365,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  15:00:00,73.5189000237,15.2268473285,13.1388596381,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  16:00:00,74.491671654,15.2268473285,14.1116312683,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  17:00:00,74.0663174638,15.2268473285,13.6862770781,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/21  18:00:00,59.7216416228,15.2268473285,11.9991016761,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  19:00:00,63.2133188005,15.2268473285,9.98011218714,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/21  20:00:00,58.9784283313,15.2268473285,8.00690983539,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  06:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  07:00:00,30.4097874768,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  08:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  09:00:00,60.6320119171,15.2268473285,0.251971531445,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  10:00:00,63.3919956814,15.2268473285,3.01195529571,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  11:00:00,68.0472155952,15.2268473285,7.66717520954,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  12:00:00,70.8136619068,15.2268473285,10.4336215211,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  13:00:00,73.2086554761,15.2268473285,12.8286150904,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  14:00:00,74.6854108895,15.2268473285,14.3053705039,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  15:00:00,76.6196987763,15.2268473285,16.2396583907,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  16:00:00,77.0438592806,15.2268473285,16.6638188949,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  17:00:00,76.7226151044,15.2268473285,16.3425747188,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/22  18:00:00,62.2506246673,15.2268473285,14.5280847206,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  19:00:00,65.8736148542,15.2268473285,12.6404082409,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/22  20:00:00,62.0148472945,15.2268473285,11.0433287986,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  06:00:00,28.8151961961,15.2268473285,1.01866520716,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  07:00:00,32.9586543314,15.2268473285,2.54886685457,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  08:00:00,47.6316834356,15.2268473285,4.9261649397,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  09:00:00,69.623676372,15.2268473285,9.24363598634,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  10:00:00,72.1794383306,15.2268473285,11.799397945,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  11:00:00,75.2915233877,15.2268473285,14.911483002,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  12:00:00,76.6161212132,15.2268473285,16.2360808275,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  13:00:00,78.8715088778,15.2268473285,18.4914684921,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  14:00:00,80.8937526312,15.2268473285,20.5137122456,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  15:00:00,83.2245057499,15.2268473285,22.8444653643,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  16:00:00,83.1380389562,15.2268473285,22.7579985705,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  17:00:00,81.2466775669,15.2268473285,20.8666371812,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/23  18:00:00,66.7421208932,15.2268473285,19.0195809465,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  19:00:00,70.3490192795,15.2268473285,17.1158126661,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/23  20:00:00,66.5337864212,15.2268473285,15.5622679254,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,31.6406113143,15.2268473285,3.84408032538,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  07:00:00,35.3210332977,15.2268473285,4.91124582086,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  08:00:00,50.758579643,15.2268473285,8.05306114714,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  09:00:00,73.2894356321,15.2268473285,12.9093952464,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  10:00:00,75.0660500099,15.2268473285,14.6860096242,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  11:00:00,79.7725035388,15.2268473285,19.3924631531,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  12:00:00,83.0592748876,15.2268473285,22.679234502,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  13:00:00,84.7967599478,15.2268473285,24.4167195621,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  14:00:00,85.844478181,15.2268473285,25.4644377953,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  15:00:00,86.2271422564,15.2268473285,25.8471018707,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  16:00:00,85.9347891928,15.2268473285,25.5547488072,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  17:00:00,84.7564852538,15.2268473285,24.3764448682,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/24  18:00:00,69.81353996,15.2268473285,22.0910000134,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  19:00:00,71.2716182876,15.2268473285,19.4160783409,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/24  20:00:00,68.7501859524,15.2268473285,17.7786674566,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  06:00:00,30.447945594,15.2268473285,3.24980558339,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  07:00:00,29.6016242698,15.2268473285,4.2088582438,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  08:00:00,39.856597607,15.2268473285,7.18512201269,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  09:00:00,60.6384239787,15.2268473285,12.915884032,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/25  10:00:00,77.4560877194,15.2268473285,17.0760473337,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  11:00:00,80.584843899,15.2268473285,20.2048035133,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  12:00:00,83.0708125748,15.2268473285,22.6907721892,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  13:00:00,85.3229289798,15.2268473285,24.9428885942,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  14:00:00,86.8546671773,15.2268473285,26.4746267916,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  15:00:00,89.2493684681,15.2268473285,28.8693280824,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  16:00:00,89.3099411564,15.2268473285,28.9299007707,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  17:00:00,87.7425437198,15.2268473285,27.3625033341,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/25  18:00:00,64.9988037614,15.2268473285,22.2932852655,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/25  19:00:00,56.3091091864,15.2268473285,19.5046335921,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  20:00:00,59.0154386889,15.2268473285,18.0779630946,0.0,11.4607184823,5.9839097835,0.0,0.0
 03/25  21:00:00,46.041567928,15.2268473285,15.1381352353,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,30.8039114594,15.2268473285,8.16647876676,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  09:00:00,32.2749998041,15.2268473285,9.63756711145,0.0,3.8202394941,3.5903458701,0.0,0.0
 03/26  10:00:00,51.7176170976,15.2268473285,14.0291200525,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  11:00:00,53.5186268176,15.2268473285,15.8301297725,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  12:00:00,67.9511901528,15.2268473285,20.2286502061,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  13:00:00,71.6253057684,15.2268473285,23.9027658217,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  14:00:00,74.7349241836,15.2268473285,27.0123842369,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  15:00:00,75.8762621516,15.2268473285,28.1537222049,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  16:00:00,73.8041517923,15.2268473285,26.0816118457,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/26  17:00:00,60.1566207708,15.2268473285,22.4681237257,0.0,15.2809579764,7.1806917402,0.0,0.0
 03/26  18:00:00,47.3904712609,15.2268473285,19.7360171174,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/26  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,29.9889225875,15.2268473285,2.19239159854,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  07:00:00,33.2560786963,15.2268473285,2.84629121947,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  08:00:00,49.1971367871,15.2268473285,6.49161829122,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  09:00:00,74.6057090876,15.2268473285,14.225668702,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  10:00:00,79.136033922,15.2268473285,18.7559935363,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  11:00:00,84.470415229,15.2268473285,24.0903748433,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  12:00:00,86.4589320708,15.2268473285,26.0788916852,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  13:00:00,90.2257584934,15.2268473285,29.8457181077,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  14:00:00,91.8929068139,15.2268473285,31.5128664282,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  15:00:00,94.1945000517,15.2268473285,33.814459666,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  16:00:00,94.97538401,15.2268473285,34.5953436244,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  17:00:00,93.2543289225,15.2268473285,32.8742885368,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/27  18:00:00,77.5911761023,15.2268473285,29.8686361556,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  19:00:00,79.0166354578,15.2268473285,27.1610955111,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/27  20:00:00,75.5438170883,15.2268473285,24.5722985924,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,34.0238840562,15.2268473285,6.22735306729,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  07:00:00,35.2317993474,15.2268473285,4.82201187056,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  08:00:00,51.5797867745,15.2268473285,8.87426827866,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  09:00:00,76.6639417089,15.2268473285,16.2839013232,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  10:00:00,80.4494437157,15.2268473285,20.06940333,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  11:00:00,83.8467201314,15.2268473285,23.4666797457,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  12:00:00,86.0566281942,15.2268473285,25.6765878085,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  13:00:00,87.7033788455,15.2268473285,27.3233384599,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  14:00:00,88.9349008423,15.2268473285,28.5548604566,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  15:00:00,90.1695733353,15.2268473285,29.7895329496,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  16:00:00,89.5487793392,15.2268473285,29.1687389535,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  17:00:00,88.6823355303,15.2268473285,28.3022951447,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,74.0197364007,15.2268473285,26.2971964541,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,75.3731695525,15.2268473285,23.5176296058,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  20:00:00,72.6803883048,15.2268473285,21.7088698089,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,34.8804608437,15.2268473285,7.08392985483,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  07:00:00,37.4622016381,15.2268473285,7.05241416127,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  08:00:00,53.2664764861,15.2268473285,10.5609579902,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  09:00:00,76.1601535769,15.2268473285,15.7801131912,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  10:00:00,79.0078164234,15.2268473285,18.6277760377,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  11:00:00,82.4155937488,15.2268473285,22.0355533632,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  12:00:00,83.4188284667,15.2268473285,23.038788081,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  13:00:00,84.7767465478,15.2268473285,24.3967061621,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  14:00:00,87.583261313,15.2268473285,27.2032209273,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,89.7979913692,15.2268473285,29.4179509835,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  16:00:00,89.2271449412,15.2268473285,28.8471045555,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  17:00:00,87.7687102056,15.2268473285,27.3886698199,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  18:00:00,73.2216451704,15.2268473285,25.4991052238,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  19:00:00,74.7346761681,15.2268473285,22.8791362215,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/29  20:00:00,71.9462326366,15.2268473285,20.9747141407,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
