Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,35.4416287335,15.2268473285,7.64509774461,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  07:00:00,36.9558380463,15.2268473285,7.92371723619,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  08:00:00,53.6135608875,15.2268473285,10.9080423916,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  09:00:00,76.4009047058,15.2268473285,16.0208643201,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  10:00:00,78.3966832901,15.2268473285,18.0166429044,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  11:00:00,82.3394372442,15.2268473285,21.9593968585,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  12:00:00,84.7801208241,15.2268473285,24.4000804384,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  13:00:00,86.6551300035,15.2268473285,26.2750896179,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  14:00:00,88.7903833583,15.2268473285,28.4103429727,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  15:00:00,90.1627604633,15.2268473285,29.7827200776,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  16:00:00,89.6627037706,15.2268473285,29.282663385,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  17:00:00,87.5721897635,15.2268473285,27.1921493779,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/30  18:00:00,73.0848598986,15.2268473285,25.3623199519,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  19:00:00,74.3713800487,15.2268473285,22.515840102,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/30  20:00:00,71.7846005511,15.2268473285,20.8130820553,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,34.7067890487,15.2268473285,6.91025805974,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  07:00:00,36.2901528845,15.2268473285,7.25803207434,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  08:00:00,52.8951998297,15.2268473285,10.1896813338,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  09:00:00,75.615798409,15.2268473285,15.2357580234,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  10:00:00,77.408008862,15.2268473285,17.0279684763,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  11:00:00,80.1496772548,15.2268473285,19.7696368692,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  12:00:00,81.9905237921,15.2268473285,21.6104834064,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  13:00:00,84.0261658037,15.2268473285,23.646125418,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  14:00:00,84.6950954391,15.2268473285,24.3150550535,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  15:00:00,85.8061193696,15.2268473285,25.426078984,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  16:00:00,87.4636678553,15.2268473285,27.0836274696,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  17:00:00,85.6262966393,15.2268473285,25.2462562537,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/31  18:00:00,70.002021443,15.2268473285,22.2794814964,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  19:00:00,71.601027209,15.2268473285,19.7454872624,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/31  20:00:00,69.1080083894,15.2268473285,18.1364898936,0.0,19.1011974705,8.3774736969,0.0,0.0
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,31.5724967982,15.2268473285,4.37435678762,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  07:00:00,28.2669934181,15.2268473285,4.25189405878,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  08:00:00,38.2412113214,15.2268473285,5.5697357271,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  09:00:00,57.3798806379,15.2268473285,9.65734069128,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/01  10:00:00,73.5118439045,15.2268473285,13.1318035188,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  11:00:00,77.6367618312,15.2268473285,17.2567214455,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  12:00:00,81.6559990246,15.2268473285,21.2759586389,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  13:00:00,85.4330304201,15.2268473285,25.0529900345,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  14:00:00,90.4241086523,15.2268473285,30.0440682667,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  15:00:00,96.2967387645,15.2268473285,35.9166983788,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  16:00:00,100.432737479,15.2268473285,40.0526970935,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  17:00:00,99.8416553113,15.2268473285,39.4616149256,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/01  18:00:00,75.6267380473,15.2268473285,32.9212195514,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/01  19:00:00,63.6903713363,15.2268473285,26.885895742,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  20:00:00,62.9633523188,15.2268473285,22.0258767245,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/01  21:00:00,48.0881758172,15.2268473285,17.1847431246,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/02  09:00:00,22.9426268276,15.2268473285,0.305194134984,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/02  10:00:00,44.125853927,15.2268473285,6.43735688193,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  11:00:00,50.6622124076,15.2268473285,12.9737153626,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  12:00:00,67.623342007,15.2268473285,19.9008020603,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  13:00:00,69.0352016004,15.2268473285,21.3126616537,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  14:00:00,68.6730684169,15.2268473285,20.9505284703,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  15:00:00,69.4734350213,15.2268473285,21.7508950747,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  16:00:00,70.2623151873,15.2268473285,22.5397752407,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/02  17:00:00,57.988196827,15.2268473285,20.2996997819,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/02  18:00:00,43.8232542358,15.2268473285,16.1688000923,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/02  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  06:00:00,28.9698702392,15.2268473285,1.1733392503,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  07:00:00,31.5256171996,15.2268473285,2.49349638943,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  08:00:00,50.2913959568,15.2268473285,7.58587746095,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  09:00:00,74.5283234337,15.2268473285,14.1482830481,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  10:00:00,76.905164699,15.2268473285,16.5251243134,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  11:00:00,80.5996969354,15.2268473285,20.2196565498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  12:00:00,83.2914917273,15.2268473285,22.9114513417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  13:00:00,85.2785020514,15.2268473285,24.8984616657,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  14:00:00,86.9766143415,15.2268473285,26.5965739559,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  15:00:00,89.1212197508,15.2268473285,28.7411793651,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  16:00:00,89.6231170588,15.2268473285,29.2430766731,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  17:00:00,87.228210096,15.2268473285,26.8481697103,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/03  18:00:00,71.8296497035,15.2268473285,24.1071097568,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  19:00:00,73.8147767164,15.2268473285,21.9592367697,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/03  20:00:00,70.4670939308,15.2268473285,19.4955754349,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,33.4722476654,15.2268473285,5.67571667645,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  07:00:00,34.6771811343,15.2268473285,5.64506032417,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  08:00:00,52.84899875,15.2268473285,10.1434802541,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  09:00:00,77.5967902436,15.2268473285,17.2167498579,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  10:00:00,79.617528864,15.2268473285,19.2374884783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  11:00:00,83.4121915638,15.2268473285,23.0321511781,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  12:00:00,86.474090261,15.2268473285,26.0940498753,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  13:00:00,88.1824743995,15.2268473285,27.8024340139,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  14:00:00,88.9832388782,15.2268473285,28.6031984925,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  15:00:00,90.5330270114,15.2268473285,30.1529866258,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  16:00:00,90.1768924355,15.2268473285,29.7968520498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  17:00:00,88.9860339328,15.2268473285,28.6059935471,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/04  18:00:00,73.4665502505,15.2268473285,25.7440103039,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  19:00:00,74.4559013244,15.2268473285,22.6003613778,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/04  20:00:00,71.7279740772,15.2268473285,20.7564555813,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,32.0731830796,15.2268473285,4.27665209073,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  07:00:00,34.4548649749,15.2268473285,5.42274416473,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  08:00:00,53.2990713071,15.2268473285,10.5935528113,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  09:00:00,77.7229679283,15.2268473285,17.3429275426,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  10:00:00,80.6550268642,15.2268473285,20.2749864786,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  11:00:00,84.5461961279,15.2268473285,24.1661557422,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  12:00:00,86.1553177627,15.2268473285,25.7752773771,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  13:00:00,87.9643485846,15.2268473285,27.584308199,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  14:00:00,89.90877424,15.2268473285,29.5287338544,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  15:00:00,91.7884703022,15.2268473285,31.4084299166,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  16:00:00,91.7827414733,15.2268473285,31.4027010877,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  17:00:00,90.1929964107,15.2268473285,29.8129560251,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/05  18:00:00,74.0929994227,15.2268473285,26.370459476,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  19:00:00,74.8469055034,15.2268473285,22.9913655568,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/05  20:00:00,72.4377772352,15.2268473285,21.4662587394,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  06:00:00,34.5460458761,15.2268473285,6.74951488717,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  07:00:00,36.6077343603,15.2268473285,7.57561355014,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  08:00:00,53.7912920245,15.2268473285,11.0857735286,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  09:00:00,77.6622934871,15.2268473285,17.2822531014,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  10:00:00,79.2321733586,15.2268473285,18.852132973,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  11:00:00,80.9229547196,15.2268473285,20.5429143339,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  12:00:00,82.3700537763,15.2268473285,21.9900133906,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  13:00:00,84.4067544228,15.2268473285,24.0267140372,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  14:00:00,85.8993807408,15.2268473285,25.5193403551,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  15:00:00,85.5223570461,15.2268473285,25.1423166604,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  16:00:00,86.6515770832,15.2268473285,26.2715366975,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  17:00:00,84.8562904504,15.2268473285,24.4762500648,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/06  18:00:00,69.9632844039,15.2268473285,22.2407444573,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  19:00:00,72.8253253174,15.2268473285,20.9697853708,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/06  20:00:00,69.7570992841,15.2268473285,18.7855807882,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  06:00:00,35.5790869379,15.2268473285,7.78255594897,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  07:00:00,37.7025787817,15.2268473285,8.67045797159,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  08:00:00,55.3048704517,15.2268473285,12.5993519558,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  09:00:00,77.8912143444,15.2268473285,17.5111739587,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  10:00:00,79.7924384765,15.2268473285,19.4123980908,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  11:00:00,83.491375748,15.2268473285,23.1113353623,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  12:00:00,86.583781725,15.2268473285,26.2037413393,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  13:00:00,89.1249468355,15.2268473285,28.7449064498,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  14:00:00,90.6584414814,15.2268473285,30.2784010957,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  15:00:00,92.3805968552,15.2268473285,32.0005564696,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  16:00:00,92.0029737474,15.2268473285,31.6229333618,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  17:00:00,90.4873571687,15.2268473285,30.107316783,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/07  18:00:00,75.4948390389,15.2268473285,27.7722990923,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  19:00:00,76.5956634935,15.2268473285,24.7401235468,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/07  20:00:00,73.4163342755,15.2268473285,22.4448157796,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  06:00:00,35.4932933816,15.2268473285,8.29515337107,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  07:00:00,30.0854357684,15.2268473285,7.44800307575,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  08:00:00,44.1820757275,15.2268473285,11.5106001332,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  09:00:00,65.0683607738,15.2268473285,17.3458208271,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/08  10:00:00,81.2464155474,15.2268473285,20.8663751617,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  11:00:00,84.8840726984,15.2268473285,24.5040323127,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  12:00:00,87.6421243827,15.2268473285,27.262083997,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  13:00:00,89.7444122228,15.2268473285,29.3643718372,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  14:00:00,91.3467159207,15.2268473285,30.9666755351,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  15:00:00,91.7438072424,15.2268473285,31.3637668568,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  16:00:00,91.8330661674,15.2268473285,31.4530257817,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  17:00:00,90.2754912395,15.2268473285,29.8954508538,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/08  18:00:00,67.2647560042,15.2268473285,24.5592375083,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/08  19:00:00,57.818416447,15.2268473285,21.0139408527,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  20:00:00,59.6734879181,15.2268473285,18.7360123239,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/08  21:00:00,46.4910987407,15.2268473285,15.587666048,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,29.1872912913,15.2268473285,6.54985859868,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  09:00:00,30.4082914677,15.2268473285,7.77085877505,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/09  10:00:00,49.9969503354,15.2268473285,12.3084532903,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  11:00:00,53.0085484677,15.2268473285,15.3200514226,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  12:00:00,67.3124230775,15.2268473285,19.5898831309,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  13:00:00,70.8169107681,15.2268473285,23.0943708214,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  14:00:00,72.4978472093,15.2268473285,24.7753072626,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  15:00:00,73.2929366995,15.2268473285,25.5703967529,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  16:00:00,73.6760134761,15.2268473285,25.9534735295,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/09  17:00:00,61.699841086,15.2268473285,24.0113440409,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/09  18:00:00,48.5505515802,15.2268473285,20.8960974368,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/09  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,30.9082752604,15.2268473285,3.11174427147,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  07:00:00,32.9707691872,15.2268473285,5.31631504374,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  08:00:00,53.349321624,15.2268473285,10.6438031281,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  09:00:00,77.6659583223,15.2268473285,17.2859179366,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  10:00:00,80.83153502,15.2268473285,20.4514946344,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  11:00:00,84.6682984097,15.2268473285,24.288258024,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  12:00:00,86.6215905562,15.2268473285,26.2415501705,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  13:00:00,88.7065739413,15.2268473285,28.3265335556,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  14:00:00,91.1937588554,15.2268473285,30.8137184697,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  15:00:00,92.0971674975,15.2268473285,31.7171271118,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  16:00:00,91.2449852631,15.2268473285,30.8649448774,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  17:00:00,90.322759905,15.2268473285,29.9427195193,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/10  18:00:00,75.1165274929,15.2268473285,27.3939875462,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  19:00:00,75.4307988671,15.2268473285,23.5752589204,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/10  20:00:00,72.3556445992,15.2268473285,21.3841261034,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  06:00:00,38.0179580858,15.2268473285,10.2214270969,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  07:00:00,37.9762148886,15.2268473285,10.3217607452,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  08:00:00,57.56070101,15.2268473285,14.8551825141,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  09:00:00,81.8082992189,15.2268473285,21.4282588332,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  10:00:00,84.7759282233,15.2268473285,24.3958878377,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  11:00:00,88.183045895,15.2268473285,27.8030055094,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  12:00:00,90.3716686574,15.2268473285,29.9916282718,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  13:00:00,91.8520597426,15.2268473285,31.472019357,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  14:00:00,94.2961193435,15.2268473285,33.9160789578,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  15:00:00,97.9914375987,15.2268473285,37.611397213,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  16:00:00,97.8233494892,15.2268473285,37.4433091036,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  17:00:00,95.6140727329,15.2268473285,35.2340323472,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/11  18:00:00,80.2960390995,15.2268473285,32.5734991528,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  19:00:00,81.1558307549,15.2268473285,29.3002908082,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/11  20:00:00,78.0687509258,15.2268473285,27.0972324299,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,45.2271586785,15.2268473285,17.4306276896,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  07:00:00,44.2701748568,15.2268473285,16.6157207134,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  08:00:00,63.027590905,15.2268473285,20.3220724092,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  09:00:00,86.2749331579,15.2268473285,25.8948927722,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  10:00:00,88.4387760341,15.2268473285,28.0587356484,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  11:00:00,92.0228929514,15.2268473285,31.6428525658,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  12:00:00,94.398736582,15.2268473285,34.0186961964,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  13:00:00,97.1893028972,15.2268473285,36.8092625115,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  14:00:00,98.9371027566,15.2268473285,38.557062371,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  15:00:00,98.5547431261,15.2268473285,38.1747027404,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  16:00:00,98.9311602173,15.2268473285,38.5511198316,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  17:00:00,97.1981133408,15.2268473285,36.8180729552,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/12  18:00:00,81.2700738502,15.2268473285,33.5475339036,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  19:00:00,82.5757191322,15.2268473285,30.7201791855,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/12  20:00:00,80.0449483685,15.2268473285,29.0734298727,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,45.4736145885,15.2268473285,17.6770835996,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  07:00:00,43.5583968265,15.2268473285,15.9039426831,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  08:00:00,64.0084947916,15.2268473285,21.3029762958,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  09:00:00,87.9050506407,15.2268473285,27.525010255,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  10:00:00,89.5880766037,15.2268473285,29.2080362181,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  11:00:00,94.147331003,15.2268473285,33.7672906174,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  12:00:00,98.1464001043,15.2268473285,37.7663597186,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  13:00:00,100.002204696,15.2268473285,39.6221643108,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  14:00:00,100.761283075,15.2268473285,40.3812426891,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  15:00:00,102.829238938,15.2268473285,42.4491985519,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  16:00:00,102.150912577,15.2268473285,41.7708721911,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  17:00:00,99.8247372934,15.2268473285,39.4446969077,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/13  18:00:00,84.027783238,15.2268473285,36.3052432913,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  19:00:00,84.0716743516,15.2268473285,32.216134405,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/13  20:00:00,81.2468445788,15.2268473285,30.2753260829,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,42.6227737203,15.2268473285,14.8262427314,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  07:00:00,41.3923756226,15.2268473285,13.7379214792,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  08:00:00,61.1437556685,15.2268473285,18.4382371726,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  09:00:00,85.5009987912,15.2268473285,25.1209584056,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  10:00:00,89.0213137696,15.2268473285,28.6412733839,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  11:00:00,93.9317376645,15.2268473285,33.5516972789,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  12:00:00,97.2260824944,15.2268473285,36.8460421087,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  13:00:00,99.8936366293,15.2268473285,39.5135962437,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  14:00:00,103.055786202,15.2268473285,42.6757458161,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,107.115536445,15.2268473285,46.7354960597,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,105.832118552,15.2268473285,45.4520781661,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,101.915787061,15.2268473285,41.5357466754,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,86.0006846273,15.2268473285,38.2781446806,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,86.5933215987,15.2268473285,34.737781652,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,83.0608963309,15.2268473285,32.089377835,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,38.9348051556,15.2268473285,11.7366651451,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  07:00:00,32.6887885486,15.2268473285,10.0513558559,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  08:00:00,46.3249608002,15.2268473285,13.653485206,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  09:00:00,68.814603524,15.2268473285,21.0920635773,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/15  10:00:00,87.772447734,15.2268473285,27.3924073483,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  11:00:00,94.5842097205,15.2268473285,34.2041693348,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  12:00:00,98.5506870657,15.2268473285,38.17064668,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  13:00:00,100.409208987,15.2268473285,40.0291686016,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  14:00:00,101.91742367,15.2268473285,41.5373832848,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  15:00:00,104.30098326,15.2268473285,43.9209428743,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  16:00:00,106.485837078,15.2268473285,46.105796692,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,106.177219338,15.2268473285,45.7971789524,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,81.3678072963,15.2268473285,38.6622888004,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/15  19:00:00,68.9517659685,15.2268473285,33.5249570409,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  20:00:00,70.7395723504,15.2268473285,29.8020967561,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/15  21:00:00,55.4334968749,15.2268473285,24.5300641822,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,32.9669691198,15.2268473285,10.3295364271,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  09:00:00,35.0131859731,15.2268473285,12.3757532804,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/16  10:00:00,55.8616147787,15.2268473285,18.1731177337,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  11:00:00,60.7952272478,15.2268473285,23.1067302028,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  12:00:00,77.1758182372,15.2268473285,29.4532782905,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  13:00:00,80.2567701405,15.2268473285,32.5342301938,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  14:00:00,82.5293663946,15.2268473285,34.806826448,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  15:00:00,84.1482453282,15.2268473285,36.4257053815,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  16:00:00,83.8596568219,15.2268473285,36.1371168753,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/16  17:00:00,74.1614705217,15.2268473285,36.4729734767,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/16  18:00:00,63.3647859227,15.2268473285,35.7103317793,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/16  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,30.5177900915,15.2268473285,2.72125910257,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  07:00:00,30.3089059603,15.2268473285,2.6544518168,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  08:00:00,48.5372002881,15.2268473285,5.83168179228,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  09:00:00,72.0386433992,15.2268473285,11.6586030135,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  10:00:00,77.2707692217,15.2268473285,16.890728836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  11:00:00,85.8956613203,15.2268473285,25.5156209346,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  12:00:00,91.4337515444,15.2268473285,31.0537111587,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  13:00:00,94.990637608,15.2268473285,34.6105972224,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  14:00:00,97.8751943648,15.2268473285,37.4951539791,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  15:00:00,99.9067958979,15.2268473285,39.5267555122,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  16:00:00,99.9314973295,15.2268473285,39.5514569438,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  17:00:00,98.1603431706,15.2268473285,37.7803027849,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/17  18:00:00,82.4311113883,15.2268473285,34.7085714416,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  19:00:00,80.0405012735,15.2268473285,29.5626279935,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/17  20:00:00,75.4523736714,15.2268473285,24.4808551755,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,29.0090545503,15.2268473285,1.21252356138,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  07:00:00,28.377370069,15.2268473285,0.72291592558,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  08:00:00,44.0300207016,15.2268473285,1.32450220577,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  09:00:00,65.6429358652,15.2268473285,5.26289547953,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  10:00:00,67.9413924749,15.2268473285,7.56135208923,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  11:00:00,71.36406924,15.2268473285,10.9840288543,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  12:00:00,73.5219802492,15.2268473285,13.1419398636,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  13:00:00,74.977520765,15.2268473285,14.5974803793,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  14:00:00,76.9845187337,15.2268473285,16.6044783481,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,79.0556821692,15.2268473285,18.6756417836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,78.9226919933,15.2268473285,18.5426516076,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,77.341128401,15.2268473285,16.9610880154,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,62.2622999699,15.2268473285,14.5397600232,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,62.2801463333,15.2268473285,11.8022730533,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,60.8859794671,15.2268473285,9.91446097124,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,26.4188643222,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  07:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  08:00:00,42.7693809991,15.2268473285,0.0638625032831,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  09:00:00,64.0513549256,15.2268473285,3.67131453995,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  10:00:00,67.4434973602,15.2268473285,7.06345697454,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  11:00:00,70.2455360278,15.2268473285,9.86549564217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  12:00:00,72.6991030748,15.2268473285,12.3190626891,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  13:00:00,74.1266572908,15.2268473285,13.7466169051,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  14:00:00,75.5042950604,15.2268473285,15.1242546748,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,77.2587329673,15.2268473285,16.8786925816,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,76.7199646771,15.2268473285,16.3399242915,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,75.5756927362,15.2268473285,15.1956523505,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  18:00:00,61.8965923543,15.2268473285,14.1740524076,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  19:00:00,62.810972451,15.2268473285,12.333099171,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/19  20:00:00,62.1995399489,15.2268473285,11.228021453,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,27.4547953621,15.2268473285,1.03593103989,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  07:00:00,29.7138791297,15.2268473285,2.05942498623,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  08:00:00,48.3137495635,15.2268473285,5.60823106762,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  09:00:00,71.7638467648,15.2268473285,11.3838063791,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  10:00:00,73.9152736669,15.2268473285,13.5352332812,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  11:00:00,78.3663227298,15.2268473285,17.9862823441,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  12:00:00,80.9755235693,15.2268473285,20.5954831836,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  13:00:00,80.2124425781,15.2268473285,19.8324021925,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  14:00:00,79.7263948478,15.2268473285,19.3463544622,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  15:00:00,81.8759015603,15.2268473285,21.4958611746,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  16:00:00,82.0628493614,15.2268473285,21.6828089757,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  17:00:00,79.9079203247,15.2268473285,19.527879939,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/20  18:00:00,64.9908569443,15.2268473285,17.2683169976,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  19:00:00,65.3313794318,15.2268473285,14.8535061518,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/20  20:00:00,63.8717031878,15.2268473285,12.900184692,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
