Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,29.6108758709,15.2268473285,3.19201154869,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  07:00:00,32.1722619423,15.2268473285,4.51780779882,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  08:00:00,50.9422119248,15.2268473285,8.23669342893,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  09:00:00,74.7073125076,15.2268473285,14.3272721219,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  10:00:00,76.4316058894,15.2268473285,16.0515655038,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  11:00:00,80.0325337582,15.2268473285,19.6524933725,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  12:00:00,81.5165930073,15.2268473285,21.1365526217,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  13:00:00,81.7781443414,15.2268473285,21.3981039558,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  14:00:00,83.6753303604,15.2268473285,23.2952899747,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  15:00:00,86.558864118,15.2268473285,26.1788237324,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  16:00:00,86.4592566273,15.2268473285,26.0792162416,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  17:00:00,85.0105023935,15.2268473285,24.6304620079,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/21  18:00:00,69.7928849096,15.2268473285,22.070344963,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  19:00:00,69.520149417,15.2268473285,19.042276137,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/21  20:00:00,68.8005796164,15.2268473285,17.8290611205,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,34.670479706,15.2268473285,8.85000636214,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  07:00:00,30.0380914053,15.2268473285,7.40065871266,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  08:00:00,44.119206682,15.2268473285,11.4477310878,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  09:00:00,65.3465425163,15.2268473285,17.6240025696,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/22  10:00:00,81.8341271339,15.2268473285,21.4540867483,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  11:00:00,85.5708056525,15.2268473285,25.1907652668,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  12:00:00,87.6923886433,15.2268473285,27.3123482577,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  13:00:00,88.842749627,15.2268473285,28.4627092413,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  14:00:00,88.6431331641,15.2268473285,28.2630927784,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  15:00:00,90.1321924994,15.2268473285,29.7521521137,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  16:00:00,90.8486606129,15.2268473285,30.4686202272,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  17:00:00,88.6984135584,15.2268473285,28.3183731727,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,65.5842335892,15.2268473285,22.8787150933,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/22  19:00:00,55.4422011941,15.2268473285,20.0153922665,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  20:00:00,59.7875915521,15.2268473285,18.8501159578,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/22  21:00:00,46.816921821,15.2268473285,15.9134891283,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,33.0375445724,15.2268473285,10.4001118797,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  09:00:00,34.8551280174,15.2268473285,12.2176953248,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/23  10:00:00,53.6831728765,15.2268473285,15.9946758315,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  11:00:00,55.454063776,15.2268473285,17.7655667309,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  12:00:00,70.3188639118,15.2268473285,22.5963239652,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  13:00:00,71.6553225746,15.2268473285,23.9327826279,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  14:00:00,72.7755079611,15.2268473285,25.0529680144,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  15:00:00,73.5722259282,15.2268473285,25.8496859815,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,73.8465651575,15.2268473285,26.1240252108,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,62.4524657515,15.2268473285,24.7639687064,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,49.3517443341,15.2268473285,21.6972901906,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/23  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,34.0921563351,15.2268473285,7.67329201281,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  07:00:00,35.7975566504,15.2268473285,8.14310250696,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  08:00:00,55.5084952042,15.2268473285,12.8029767083,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  09:00:00,79.6590366398,15.2268473285,19.2789962542,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  10:00:00,81.5909597466,15.2268473285,21.210919361,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  11:00:00,85.2564965405,15.2268473285,24.8764561548,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,86.895738575,15.2268473285,26.5156981893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,87.9917279675,15.2268473285,27.6116875819,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,89.4247314378,15.2268473285,29.0446910521,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,91.9240369495,15.2268473285,31.5439965639,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,91.4668882396,15.2268473285,31.0868478539,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,90.0162514039,15.2268473285,29.6362110182,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,75.6171145174,15.2268473285,27.8945745707,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,75.1200448342,15.2268473285,24.6421715542,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,73.9864373285,15.2268473285,23.0149188326,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,36.5226271573,15.2268473285,10.1037628351,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  07:00:00,37.1323183893,15.2268473285,9.47786424585,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  08:00:00,56.6407161264,15.2268473285,13.9351976305,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  09:00:00,82.0934813021,15.2268473285,21.7134409164,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  10:00:00,85.3078207456,15.2268473285,24.9277803599,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  11:00:00,90.7272666039,15.2268473285,30.3472262183,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,94.2349335251,15.2268473285,33.8548931394,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,95.5228476833,15.2268473285,35.1428072976,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  14:00:00,96.5221728321,15.2268473285,36.1421324465,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  15:00:00,97.9319217101,15.2268473285,37.5518813245,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  16:00:00,88.6221317244,15.2268473285,28.2420913387,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  17:00:00,82.6958405274,15.2268473285,22.3158001417,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/25  18:00:00,68.0635876788,15.2268473285,20.3410477321,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  19:00:00,67.9764998303,15.2268473285,17.4986265503,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/25  20:00:00,67.4816579584,15.2268473285,16.5101394626,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,26.7927258143,15.2268473285,0.373861492002,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  07:00:00,29.6917464951,15.2268473285,2.03729235163,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  08:00:00,50.1857586233,15.2268473285,7.48024012741,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  09:00:00,76.569029765,15.2268473285,16.1889893794,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  10:00:00,81.0426174131,15.2268473285,20.6625770274,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  11:00:00,86.2964060015,15.2268473285,25.9163656158,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  12:00:00,90.2484760786,15.2268473285,29.8684356929,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,91.5377279443,15.2268473285,31.1576875586,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,86.3736531782,15.2268473285,25.9936127926,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,85.5018540907,15.2268473285,25.1218137051,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,87.2707171749,15.2268473285,26.8906767893,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,85.4302651041,15.2268473285,25.0502247185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,69.2371391744,15.2268473285,21.5145992277,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,67.8971333627,15.2268473285,17.4192600827,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,65.8395009513,15.2268473285,14.8679824554,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,29.28572165,15.2268473285,2.8668573278,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  07:00:00,31.8330002193,15.2268473285,4.17854607586,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  08:00:00,50.4346466789,15.2268473285,7.72912818303,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  09:00:00,73.3769197374,15.2268473285,12.9968793518,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  10:00:00,76.068515556,15.2268473285,15.6884751703,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  11:00:00,79.1699846899,15.2268473285,18.7899443043,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  12:00:00,80.9539293073,15.2268473285,20.5738889216,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  13:00:00,82.8139999838,15.2268473285,22.4339595982,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  14:00:00,83.6666709528,15.2268473285,23.2866305671,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  15:00:00,85.4889140457,15.2268473285,25.10887366,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  16:00:00,85.2838393051,15.2268473285,24.9037989195,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  17:00:00,82.8913826776,15.2268473285,22.511342292,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/27  18:00:00,67.7240128434,15.2268473285,20.0014728968,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  19:00:00,68.5218277474,15.2268473285,18.0439544674,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/27  20:00:00,68.0679918923,15.2268473285,17.0964733965,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,32.4817141407,15.2268473285,6.06284981848,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  07:00:00,34.5121582329,15.2268473285,6.85770408943,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  08:00:00,52.9815214983,15.2268473285,10.2760030025,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  09:00:00,75.5113934306,15.2268473285,15.131353045,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  10:00:00,76.8622331773,15.2268473285,16.4821927917,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  11:00:00,79.6414555289,15.2268473285,19.2614151433,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  12:00:00,81.4825983928,15.2268473285,21.1025580071,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  13:00:00,81.3469838068,15.2268473285,20.9669434211,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  14:00:00,83.0724857719,15.2268473285,22.6924453862,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  15:00:00,83.955392589,15.2268473285,23.5753522034,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  16:00:00,82.9865229656,15.2268473285,22.6064825799,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  17:00:00,81.5401405564,15.2268473285,21.1601001708,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/28  18:00:00,66.6799314678,15.2268473285,18.9573915212,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  19:00:00,67.2304488292,15.2268473285,16.7525755492,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/28  20:00:00,66.6736951722,15.2268473285,15.7021766764,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,32.1056275661,15.2268473285,6.2851542222,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  07:00:00,29.6576364614,15.2268473285,7.02020376876,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  08:00:00,41.5962910304,15.2268473285,8.92481543617,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  09:00:00,61.1556423452,15.2268473285,13.4331023985,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/29  10:00:00,76.613230867,15.2268473285,16.2331904813,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  11:00:00,78.8233078745,15.2268473285,18.4432674889,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  12:00:00,79.911477379,15.2268473285,19.5314369934,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  13:00:00,80.9262727658,15.2268473285,20.5462323801,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  14:00:00,80.5115574457,15.2268473285,20.13151706,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  15:00:00,80.9207259481,15.2268473285,20.5406855624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  16:00:00,81.0591067308,15.2268473285,20.6790663451,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  17:00:00,79.2359854172,15.2268473285,18.8559450315,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/29  18:00:00,56.3568013685,15.2268473285,13.6512828727,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/29  19:00:00,46.2821738908,15.2268473285,10.8553649632,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  20:00:00,50.8265177386,15.2268473285,9.88904214438,0.0,11.4607184823,5.9839097835,0.0,0.0
 04/29  21:00:00,38.3649225932,15.2268473285,7.4614899005,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,26.7402277998,15.2268473285,4.10279510716,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  09:00:00,27.0036569813,15.2268473285,4.36622428865,0.0,3.8202394941,3.5903458701,0.0,0.0
 04/30  10:00:00,45.4190809681,15.2268473285,7.73058392304,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  11:00:00,48.5308697725,15.2268473285,10.8423727275,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  12:00:00,62.3419362048,15.2268473285,14.6193962581,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  13:00:00,63.2073216599,15.2268473285,15.4847817132,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  14:00:00,64.0605165421,15.2268473285,16.3379765954,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  15:00:00,64.0428869262,15.2268473285,16.3203469796,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  16:00:00,64.1113011955,15.2268473285,16.3887612488,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/30  17:00:00,52.1862939684,15.2268473285,14.4977969233,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/30  18:00:00,38.9465968104,15.2268473285,11.292142667,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/30  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,25.1990600657,15.2268473285,0.157862410078,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  07:00:00,29.6367157863,15.2268473285,1.98226164282,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  08:00:00,51.1045535336,15.2268473285,8.39903503774,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  09:00:00,77.8501650966,15.2268473285,17.4701247109,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  10:00:00,83.0347519164,15.2268473285,22.6547115308,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  11:00:00,88.5518874575,15.2268473285,28.1718470718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  12:00:00,93.0834214252,15.2268473285,32.7033810396,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  13:00:00,96.0848360275,15.2268473285,35.7047956419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  14:00:00,96.2437796229,15.2268473285,35.8637392372,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  15:00:00,97.1129705437,15.2268473285,36.7329301581,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  16:00:00,96.7984583262,15.2268473285,36.4184179406,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,95.4173442305,15.2268473285,35.0373038448,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  18:00:00,80.5297435702,15.2268473285,32.8072036235,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  19:00:00,79.1770873853,15.2268473285,28.6992141053,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/01  20:00:00,76.5083909225,15.2268473285,25.5368724266,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,32.8673661768,15.2268473285,7.82616852121,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  07:00:00,36.0713226937,15.2268473285,8.41686855028,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  08:00:00,57.973042708,15.2268473285,15.2675242122,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  09:00:00,84.0949026093,15.2268473285,23.7148622237,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  10:00:00,87.6196770081,15.2268473285,27.2396366224,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  11:00:00,91.3374742598,15.2268473285,30.9574338741,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  12:00:00,93.7459414668,15.2268473285,33.3659010811,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  13:00:00,96.6164403086,15.2268473285,36.2363999229,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,98.0871203936,15.2268473285,37.7070800079,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,98.4602416391,15.2268473285,38.0802012535,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,96.3868131069,15.2268473285,36.0067727213,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,94.0599160193,15.2268473285,33.6798756336,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,78.9711538688,15.2268473285,31.2486139222,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,78.5566277503,15.2268473285,28.0787544703,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,76.9934556786,15.2268473285,26.0219371827,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,40.7494257471,15.2268473285,15.7082280915,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  07:00:00,42.6410468067,15.2268473285,14.9865926632,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  08:00:00,61.7677744083,15.2268473285,19.0622559124,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  09:00:00,85.2258309372,15.2268473285,24.8457905515,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  10:00:00,87.85315532,15.2268473285,27.4731149343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  11:00:00,91.7488201437,15.2268473285,31.368779758,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  12:00:00,94.4780044228,15.2268473285,34.0979640371,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,97.7564470211,15.2268473285,37.3764066354,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,99.403534939,15.2268473285,39.0234945533,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,100.832293749,15.2268473285,40.4522533631,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,99.8837484343,15.2268473285,39.5037080487,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,97.8928237262,15.2268473285,37.5127833405,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,82.3956003718,15.2268473285,34.6730604251,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,81.6567883185,15.2268473285,31.1789150385,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,79.6980579214,15.2268473285,28.7265394256,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,40.8315423383,15.2268473285,15.7903446827,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  07:00:00,43.1260404192,15.2268473285,15.4715862757,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  08:00:00,62.538185382,15.2268473285,19.8326668861,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  09:00:00,85.8230538353,15.2268473285,25.4430134496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  10:00:00,87.1473805762,15.2268473285,26.7673401905,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  11:00:00,90.2240213689,15.2268473285,29.8439809833,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  12:00:00,93.2335882614,15.2268473285,32.8535478757,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  13:00:00,94.7411929277,15.2268473285,34.3611525421,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  14:00:00,95.2497155112,15.2268473285,34.8696751255,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  15:00:00,96.3083733646,15.2268473285,35.9283329789,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,96.1255081161,15.2268473285,35.7454677304,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,94.934140012,15.2268473285,34.5540996263,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,79.8625085383,15.2268473285,32.1399685916,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,79.7238922548,15.2268473285,29.2460189748,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,78.5760910823,15.2268473285,27.6045725865,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,38.6865295464,15.2268473285,13.6453318908,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  07:00:00,41.2949928603,15.2268473285,13.6405387169,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  08:00:00,61.0292408156,15.2268473285,18.3237223197,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  09:00:00,84.3937918895,15.2268473285,24.0137515039,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  10:00:00,86.9970777569,15.2268473285,26.6170373712,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  11:00:00,90.6819771977,15.2268473285,30.301936812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,91.8745097575,15.2268473285,31.4944693718,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,94.728316861,15.2268473285,34.3482764753,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,97.6363872466,15.2268473285,37.2563468609,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,99.1779431704,15.2268473285,38.7979027847,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,98.1904799828,15.2268473285,37.8104395972,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,96.7778118485,15.2268473285,36.3977714629,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,81.7744728212,15.2268473285,34.0519328746,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,80.7815483384,15.2268473285,30.3036750584,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,78.8568648491,15.2268473285,27.8853463532,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,34.0450896173,15.2268473285,9.60228294008,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  07:00:00,33.3646224438,15.2268473285,10.7271897511,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  08:00:00,48.4506772342,15.2268473285,15.7792016399,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  09:00:00,70.6927379125,15.2268473285,22.9701979658,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/06  10:00:00,87.3247283595,15.2268473285,26.9446879738,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  11:00:00,91.5398605793,15.2268473285,31.1598201936,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  12:00:00,96.9021951313,15.2268473285,36.5221547457,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  13:00:00,101.186528727,15.2268473285,40.8064883412,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  14:00:00,103.514993506,15.2268473285,43.1349531203,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  15:00:00,103.106340638,15.2268473285,42.7263002524,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  16:00:00,100.925844729,15.2268473285,40.5458043434,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  17:00:00,100.434357274,15.2268473285,40.0543168887,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/06  18:00:00,77.9740371731,15.2268473285,35.2685186772,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/06  19:00:00,65.2959013941,15.2268473285,31.2467591332,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  20:00:00,68.7707817037,15.2268473285,27.8333061095,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/06  21:00:00,53.3052154324,15.2268473285,22.4017827398,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,34.5356050567,15.2268473285,11.8981723641,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  09:00:00,37.4619695948,15.2268473285,14.8245369021,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/07  10:00:00,57.6619349571,15.2268473285,19.973437912,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  11:00:00,60.7200491187,15.2268473285,23.0315520736,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  12:00:00,74.6919250049,15.2268473285,26.9693850582,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  13:00:00,73.8085541657,15.2268473285,26.086014219,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  14:00:00,72.708762874,15.2268473285,24.9862229273,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  15:00:00,74.3373633006,15.2268473285,26.6148233539,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  16:00:00,73.8400126116,15.2268473285,26.1174726649,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,60.416776736,15.2268473285,22.7282796909,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,47.1445132597,15.2268473285,19.4900591162,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,34.3023140978,15.2268473285,9.26111644222,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  07:00:00,37.9616352832,15.2268473285,10.3071811397,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  08:00:00,56.0290408972,15.2268473285,13.3235224013,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  09:00:00,79.0338823397,15.2268473285,18.6538419541,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  10:00:00,81.9985722818,15.2268473285,21.6185318961,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  11:00:00,85.0744912801,15.2268473285,24.6944508944,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  12:00:00,86.4384204612,15.2268473285,26.0583800755,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  13:00:00,87.7798004545,15.2268473285,27.3997600688,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  14:00:00,88.6253445961,15.2268473285,28.2453042104,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,90.1373295337,15.2268473285,29.757289148,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,89.6233663651,15.2268473285,29.2433259795,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,87.4865979983,15.2268473285,27.1065576126,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,73.8074734023,15.2268473285,26.0849334557,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,72.7519081558,15.2268473285,23.6517015425,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,72.6081001543,15.2268473285,21.6365816585,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,35.879242757,15.2268473285,10.8380451014,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  07:00:00,39.843741208,15.2268473285,12.1892870645,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  08:00:00,58.9489637036,15.2268473285,16.2434452077,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  09:00:00,81.664013191,15.2268473285,21.2839728054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  10:00:00,84.7185808354,15.2268473285,24.3385404497,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,88.4924678097,15.2268473285,28.1124274241,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,89.4515972937,15.2268473285,29.071556908,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,92.4286915062,15.2268473285,32.0486511206,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,93.1475506959,15.2268473285,32.7675103103,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,93.6288321002,15.2268473285,33.2487917146,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,93.8849601882,15.2268473285,33.5049198025,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,93.3025131586,15.2268473285,32.9224727729,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,78.6169518614,15.2268473285,30.8944119147,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,77.6698613432,15.2268473285,28.5696547299,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,78.3363532685,15.2268473285,27.3648347727,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,43.5990308006,15.2268473285,18.5578331451,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  07:00:00,45.5604872112,15.2268473285,17.9060330678,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  08:00:00,65.1027549039,15.2268473285,22.3972364081,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  09:00:00,90.2070051201,15.2268473285,29.8269647344,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,92.9671809259,15.2268473285,32.5871405402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,97.8211938719,15.2268473285,37.4411534863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,100.081401281,15.2268473285,39.7013608956,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,99.8376396251,15.2268473285,39.4575992394,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,99.6168709773,15.2268473285,39.2368305916,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,91.8869836494,15.2268473285,31.5069432638,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,89.3483369092,15.2268473285,28.9682965236,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,92.4445802568,15.2268473285,32.0645398711,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,79.7265678276,15.2268473285,32.0040278809,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,78.268988875,15.2268473285,29.1687822616,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,76.9387575193,15.2268473285,25.9672390234,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,32.5462317187,15.2268473285,7.5050340631,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  07:00:00,36.0825416649,15.2268473285,8.42808752141,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  08:00:00,56.0438353122,15.2268473285,13.3383168164,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  09:00:00,80.7525817095,15.2268473285,20.3725413238,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,84.8135838979,15.2268473285,24.4335435122,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,89.9213707348,15.2268473285,29.5413303491,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,93.262798348,15.2268473285,32.8827579623,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,96.0476900085,15.2268473285,35.6676496228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,98.2888879747,15.2268473285,37.908847589,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,100.547622305,15.2268473285,40.1675819198,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,99.9754488698,15.2268473285,39.5954084841,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,98.5847791734,15.2268473285,38.2047387877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,83.0517636001,15.2268473285,35.3292236534,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,80.6681744317,15.2268473285,31.5679678184,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,80.1510356995,15.2268473285,29.1795172036,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,41.9061071066,15.2268473285,16.864909451,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  07:00:00,44.1582864284,15.2268473285,16.5038322849,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  08:00:00,64.0663822763,15.2268473285,21.3608637805,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,88.3697472528,15.2268473285,27.9897068671,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,90.5771822208,15.2268473285,30.1971418351,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,94.7212496002,15.2268473285,34.3412092145,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,97.8772927883,15.2268473285,37.4972524026,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,99.8188983079,15.2268473285,39.4388579222,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,101.627777981,15.2268473285,41.2477375957,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,103.178572099,15.2268473285,42.7985317131,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,101.708774988,15.2268473285,41.3287346024,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,99.1628125115,15.2268473285,38.7827721258,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,83.8511469019,15.2268473285,36.1286069553,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,81.9681908769,15.2268473285,32.8679842636,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,82.1137229991,15.2268473285,31.1422045033,0.0,19.1011974705,8.3774736969,0.0,0.0
