Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/03  19:00:00,73.8141754562,15.2268473285,41.1426998619,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,80.5493610796,15.2268473285,39.6118854854,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,66.8043009092,15.2268473285,35.9008682165,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,51.8245541142,15.2268473285,29.1871214216,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  09:00:00,51.2397244988,15.2268473285,28.6022918062,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/04  10:00:00,71.047681671,15.2268473285,33.359184626,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  11:00:00,73.1145405533,15.2268473285,35.4260435083,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,87.9394536211,15.2268473285,40.2169136744,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,86.5379598219,15.2268473285,38.8154198752,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,86.8141162421,15.2268473285,39.0915762955,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,85.360237929,15.2268473285,37.6376979823,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,78.7699490893,15.2268473285,31.0474091426,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,69.4958313678,15.2268473285,31.8073343227,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,63.0922613745,15.2268473285,35.437807231,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,44.5280949445,15.2268473285,20.8645639556,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  07:00:00,47.83305698,15.2268473285,20.1786028365,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  08:00:00,68.4091066213,15.2268473285,25.7035881254,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  09:00:00,92.5824893476,15.2268473285,32.2024489619,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  10:00:00,95.2213914179,15.2268473285,34.8413510322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  11:00:00,100.488258328,15.2268473285,40.108217942,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,102.928746785,15.2268473285,42.5487063993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,101.874208554,15.2268473285,41.4941681684,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,92.5738847257,15.2268473285,32.19384434,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,86.8719684935,15.2268473285,26.4919281079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,87.5378343981,15.2268473285,27.1577940124,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,93.3327553649,15.2268473285,32.9527149793,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,84.7306042644,15.2268473285,37.0080643177,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,83.632811377,15.2268473285,35.9102714304,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,85.6729974122,15.2268473285,34.7014789163,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,39.7882805345,15.2268473285,16.1247495456,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  07:00:00,45.2145768408,15.2268473285,17.5601226973,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  08:00:00,66.9103707217,15.2268473285,24.2048522258,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  09:00:00,92.8756384854,15.2268473285,32.4955980997,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,96.3531142281,15.2268473285,35.9730738424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,100.844558823,15.2268473285,40.4645184376,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,102.727730094,15.2268473285,42.3476897084,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,105.17169624,15.2268473285,44.7916558544,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,106.46293097,15.2268473285,46.0828905843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,106.09248168,15.2268473285,45.712441294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,104.434268144,15.2268473285,44.0542277579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,102.768062423,15.2268473285,42.3880220373,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,88.3500148996,15.2268473285,40.627474953,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,84.9900922746,15.2268473285,37.2675523279,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,84.8140064898,15.2268473285,33.8424879939,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,48.4501857332,15.2268473285,24.7866547443,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,49.4997672961,15.2268473285,21.8453131526,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,69.1286382285,15.2268473285,26.4231197327,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,93.6691467961,15.2268473285,33.2891064104,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,95.8969454642,15.2268473285,35.5169050785,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,99.6562463956,15.2268473285,39.2762060099,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,102.209262001,15.2268473285,41.8292216157,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,104.746864969,15.2268473285,44.3668245838,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,106.471691251,15.2268473285,46.0916508653,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,108.358707907,15.2268473285,47.9786675209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,109.016614548,15.2268473285,48.6365741621,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,108.40413194,15.2268473285,48.0240915542,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,93.6208531816,15.2268473285,45.8983132349,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,89.5543873855,15.2268473285,41.8318474388,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,89.7711252753,15.2268473285,38.7996067795,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,57.988894871,15.2268473285,34.3253638821,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  07:00:00,56.4974259473,15.2268473285,28.8429718038,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  08:00:00,73.7599565658,15.2268473285,31.0544380699,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  09:00:00,97.4953156073,15.2268473285,37.1152752216,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  10:00:00,99.0384886333,15.2268473285,38.6584482477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  11:00:00,101.740605546,15.2268473285,41.3605651601,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  12:00:00,103.78482941,15.2268473285,43.4047890244,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,106.756410762,15.2268473285,46.3763703762,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,109.271672986,15.2268473285,48.8916326008,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,111.375152775,15.2268473285,50.995112389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,111.937659526,15.2268473285,51.5576191403,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,111.133799015,15.2268473285,50.7537586289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,95.9722902059,15.2268473285,48.2497502592,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,92.3203811365,15.2268473285,44.5978411898,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,92.4418576854,15.2268473285,41.4703391895,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,57.0445843043,15.2268473285,33.3810533154,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  07:00:00,55.1158845023,15.2268473285,27.4614303588,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  08:00:00,72.5466358225,15.2268473285,29.8411173266,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  09:00:00,96.5221976763,15.2268473285,36.1421572907,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  10:00:00,99.3841546504,15.2268473285,39.0041142647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,102.613108361,15.2268473285,42.2330679752,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,104.563264459,15.2268473285,44.1832240735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,106.444571354,15.2268473285,46.064530968,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,109.13393631,15.2268473285,48.7538959245,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,111.857891129,15.2268473285,51.477850743,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,111.443174851,15.2268473285,51.0631344655,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,110.523342758,15.2268473285,50.143302372,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,96.0456582207,15.2268473285,48.3231182741,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,93.0883384777,15.2268473285,45.3657985311,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,94.0463327784,15.2268473285,43.0748142825,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,49.8610234408,15.2268473285,26.7958834303,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  07:00:00,44.5950687969,15.2268473285,21.9576361042,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  08:00:00,59.0446424596,15.2268473285,26.3731668654,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  09:00:00,81.7137110385,15.2268473285,33.9911710919,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/10  10:00:00,99.2130255253,15.2268473285,38.8329851396,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,104.518907142,15.2268473285,44.1388667563,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,106.678218745,15.2268473285,46.2981783596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,107.413392929,15.2268473285,47.033352543,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,107.847033912,15.2268473285,47.4669935264,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,109.083505282,15.2268473285,48.7034648966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,110.716615807,15.2268473285,50.3365754211,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,108.808483366,15.2268473285,48.4284429807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,85.0007793924,15.2268473285,42.2952608965,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,70.7149276615,15.2268473285,38.0434520672,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,76.9312189746,15.2268473285,35.9937433804,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,64.3027555917,15.2268473285,33.3993228991,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,51.1843231522,15.2268473285,28.5468904595,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,50.4324550517,15.2268473285,27.795022359,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,69.2880102488,15.2268473285,31.5995132037,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,70.4908736599,15.2268473285,32.8023766148,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,84.4618122588,15.2268473285,36.7392723121,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,87.7812525829,15.2268473285,40.0587126362,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,90.0960417873,15.2268473285,42.3735018406,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,91.1621415873,15.2268473285,43.4396016406,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,92.3401512729,15.2268473285,44.6176113262,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,81.1298249635,15.2268473285,43.4413279184,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,68.0708783814,15.2268473285,40.4164242379,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,51.4185661943,15.2268473285,27.7550352053,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,51.0401470568,15.2268473285,23.3856929134,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,70.8558139514,15.2268473285,28.1502954556,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,94.9116749504,15.2268473285,34.5316345647,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,97.653536077,15.2268473285,37.2734956913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,101.543966601,15.2268473285,41.1639262152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,103.492258009,15.2268473285,43.1122176235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,104.027444404,15.2268473285,43.6474040185,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,101.683100558,15.2268473285,41.3030601727,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,97.6957415206,15.2268473285,37.3157011349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,93.6667457963,15.2268473285,33.2867054107,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,93.7496048798,15.2268473285,33.3695644941,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,80.8378138947,15.2268473285,33.115273948,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,78.4517467037,15.2268473285,30.729206757,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  20:00:00,79.4115835897,15.2268473285,28.4400650939,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,38.0621472607,15.2268473285,14.3986162718,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  07:00:00,40.6128566321,15.2268473285,12.9584024886,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  08:00:00,60.2667067451,15.2268473285,17.5611882492,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  09:00:00,86.5016145552,15.2268473285,26.1215741696,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  10:00:00,91.0011691592,15.2268473285,30.6211287735,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  11:00:00,95.3071620877,15.2268473285,34.9271217021,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  12:00:00,97.5999120943,15.2268473285,37.2198717086,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,101.396891467,15.2268473285,41.0168510816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,104.15941915,15.2268473285,43.7793787648,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,106.949235282,15.2268473285,46.5691948966,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,106.712703855,15.2268473285,46.3326634698,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,95.1984474605,15.2268473285,34.8184070748,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,76.4977610914,15.2268473285,28.7752211448,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,77.6484051929,15.2268473285,29.9258652462,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,79.9290812723,15.2268473285,28.9575627765,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,38.6237129085,15.2268473285,14.9601819195,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  07:00:00,41.2199311216,15.2268473285,13.5654769782,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  08:00:00,62.4782194286,15.2268473285,19.7727009327,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  09:00:00,87.7094451774,15.2268473285,27.3294047917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  10:00:00,90.9717081006,15.2268473285,30.5916677149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  11:00:00,96.5689112148,15.2268473285,36.1888708292,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,98.4477825451,15.2268473285,38.0677421594,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,101.894304478,15.2268473285,41.5142640919,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,103.672436633,15.2268473285,43.2923962478,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,104.715120543,15.2268473285,44.3350801573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,104.306886737,15.2268473285,43.9268463517,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,103.136045985,15.2268473285,42.7560055992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,88.5007539457,15.2268473285,40.778213999,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,85.4386031307,15.2268473285,37.716063184,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,87.232062402,15.2268473285,36.2605439061,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,52.6536868218,15.2268473285,28.9901558329,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  07:00:00,51.867091746,15.2268473285,24.2126376026,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  08:00:00,63.0779862505,15.2268473285,20.3724677546,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  09:00:00,84.0704165301,15.2268473285,23.6903761444,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  10:00:00,86.9219612029,15.2268473285,26.5419208173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  11:00:00,91.7716502459,15.2268473285,31.3916098603,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  12:00:00,95.2847478718,15.2268473285,34.9047074861,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,97.4024053146,15.2268473285,37.0223649289,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,100.091751374,15.2268473285,39.7117109888,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,102.467382911,15.2268473285,42.0873425254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,101.398521611,15.2268473285,41.0184812256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,99.8269711662,15.2268473285,39.4469307806,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,85.2982369869,15.2268473285,37.5756970402,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,83.2840823613,15.2268473285,35.5615424146,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,85.5776288374,15.2268473285,34.6061103416,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,46.7308679932,15.2268473285,23.0673370042,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  07:00:00,48.0875215833,15.2268473285,20.4330674398,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  08:00:00,66.4445036054,15.2268473285,23.7389851096,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  09:00:00,90.0746564206,15.2268473285,29.6946160349,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,91.9284873893,15.2268473285,31.5484470037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,96.7232067936,15.2268473285,36.3431664079,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,99.43600667,15.2268473285,39.0559662843,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,100.284485773,15.2268473285,39.9044453877,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,100.500787456,15.2268473285,40.1207470705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,101.232377717,15.2268473285,40.852337331,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,101.072207341,15.2268473285,40.6921669553,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,99.6166087707,15.2268473285,39.236568385,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,85.7448107088,15.2268473285,38.0222707622,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,83.859769831,15.2268473285,36.1372298843,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,84.4255662707,15.2268473285,33.4540477748,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,42.260529395,15.2268473285,19.1953893844,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,38.6738937697,15.2268473285,16.036461077,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,51.7075793477,15.2268473285,19.0361037534,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,72.8996269942,15.2268473285,25.1770870476,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,90.1730811689,15.2268473285,29.7930407832,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,93.5019871237,15.2268473285,33.1219467381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,94.7186697296,15.2268473285,34.3386293439,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,97.0104409301,15.2268473285,36.6304005445,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,99.1058852328,15.2268473285,38.7258448471,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,99.8965856802,15.2268473285,39.5165452945,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,100.718578643,15.2268473285,40.3385382575,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,99.5690792357,15.2268473285,39.18903885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,76.7619086634,15.2268473285,34.0563901675,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,64.2922762277,15.2268473285,31.6208006335,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,71.0024094351,15.2268473285,30.0649338408,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,57.7299990905,15.2268473285,26.8265663978,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,42.8897621818,15.2268473285,20.2523294891,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,38.3605675426,15.2268473285,15.7231348499,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,55.0691654528,15.2268473285,17.3806684077,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,58.096891379,15.2268473285,20.408394334,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,74.5148181161,15.2268473285,26.7922781694,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,76.6490382591,15.2268473285,28.9264983125,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,77.4577216873,15.2268473285,29.7351817406,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,78.5998343526,15.2268473285,30.8772944059,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,76.5108110361,15.2268473285,28.7882710894,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,63.0140591702,15.2268473285,25.3255621251,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,48.2947346201,15.2268473285,20.6402804766,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,37.2012045081,15.2268473285,13.5376735191,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  07:00:00,41.0718652095,15.2268473285,13.4174110661,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  08:00:00,61.2258012309,15.2268473285,18.5202827351,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  09:00:00,84.614244144,15.2268473285,24.2342037583,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,85.8260585152,15.2268473285,25.4460181296,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,91.5133303669,15.2268473285,31.1332899812,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,94.3887751029,15.2268473285,34.0087347173,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  13:00:00,95.6591981998,15.2268473285,35.2791578141,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,97.643240606,15.2268473285,37.2632002203,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,97.1511571203,15.2268473285,36.7711167347,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,95.6736691892,15.2268473285,35.2936288035,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,94.7371215933,15.2268473285,34.3570812076,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,79.7257737244,15.2268473285,32.0032337778,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,77.1012864286,15.2268473285,29.3787464819,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,77.8872175081,15.2268473285,28.2933656789,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,42.0261975569,15.2268473285,18.362666568,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  07:00:00,45.3097757254,15.2268473285,17.6553215819,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  08:00:00,64.514292273,15.2268473285,21.8087737771,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,88.4435884358,15.2268473285,28.0635480501,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,87.8463393717,15.2268473285,27.466298986,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,93.6101403272,15.2268473285,33.2300999416,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,97.9452775379,15.2268473285,37.5652371522,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,99.1750600771,15.2268473285,38.7950196914,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,100.59788712,15.2268473285,40.2178467339,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,102.518665947,15.2268473285,42.1386255617,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,101.900267872,15.2268473285,41.5202274864,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,99.9821742021,15.2268473285,39.6021338165,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,85.766393446,15.2268473285,38.0438534993,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,84.1124056182,15.2268473285,36.3898656715,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,81.6838719724,15.2268473285,32.0900201432,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,43.3400856244,15.2268473285,19.6765546355,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,44.0134839204,15.2268473285,16.359029777,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,61.0245885112,15.2268473285,18.3190700153,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,84.3243754058,15.2268473285,23.9443350201,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,88.1332268822,15.2268473285,27.7531864965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,92.7414808006,15.2268473285,32.3614404149,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,95.7811943334,15.2268473285,35.4011539477,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,98.2556389987,15.2268473285,37.875598613,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,99.9776887396,15.2268473285,39.5976483539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,101.11931161,15.2268473285,40.7392712239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,94.4772428821,15.2268473285,34.0972024964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,89.2951809679,15.2268473285,28.9151405822,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,76.7678768826,15.2268473285,29.0453369359,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,74.8067518113,15.2268473285,27.0842118647,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,74.0154589216,15.2268473285,24.4216070925,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,42.414408933,15.2268473285,18.750877944,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  07:00:00,43.0039859028,15.2268473285,15.3495317594,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  08:00:00,61.5384827915,15.2268473285,18.8329642957,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  09:00:00,82.8804441774,15.2268473285,22.5004037917,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,81.8985615308,15.2268473285,21.5185211452,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,83.6760204742,15.2268473285,23.2959800885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,84.4057973437,15.2268473285,24.025756958,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,88.4866547488,15.2268473285,28.1066143631,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,93.6384945723,15.2268473285,33.2584541866,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,97.8849282944,15.2268473285,37.5048879088,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,100.501098029,15.2268473285,40.1210576433,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,100.344390557,15.2268473285,39.9643501709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,86.1664404127,15.2268473285,38.4439004661,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,84.0051799228,15.2268473285,36.2826399761,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,85.1847167124,15.2268473285,35.5908648832,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,51.6706934474,15.2268473285,28.0071624585,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  07:00:00,51.1990228273,15.2268473285,23.5445686838,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  08:00:00,69.2705591927,15.2268473285,26.5650406968,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  09:00:00,93.7590412855,15.2268473285,33.3790008998,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  10:00:00,96.6332154815,15.2268473285,36.2531750959,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,95.9587287447,15.2268473285,35.578688359,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,98.3637201279,15.2268473285,37.9836797423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,105.072348945,15.2268473285,44.6923085597,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,100.104474717,15.2268473285,39.7244343318,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,96.3453842769,15.2268473285,35.9653438913,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,97.072453035,15.2268473285,36.6924126493,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,98.6077304993,15.2268473285,38.2276901137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,86.044645377,15.2268473285,38.3221054303,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,84.3122582284,15.2268473285,36.5897182817,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,84.217762894,15.2268473285,34.6239110648,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,42.437169486,15.2268473285,19.3720294754,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  07:00:00,39.3262467954,15.2268473285,16.6888141027,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  08:00:00,54.1098373355,15.2268473285,21.4383617412,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  09:00:00,76.9957404695,15.2268473285,29.2732005228,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,95.193483682,15.2268473285,34.8134432964,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,100.670531454,15.2268473285,40.2904910685,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,104.039533966,15.2268473285,43.6594935804,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,107.188074164,15.2268473285,46.8080337786,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,108.759664058,15.2268473285,48.3796236724,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,107.095989621,15.2268473285,46.7159492351,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,100.245131582,15.2268473285,39.8650911963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,95.0343233595,15.2268473285,34.6542829738,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,73.2492921729,15.2268473285,30.543773677,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,62.9476593142,15.2268473285,30.2761837199,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,70.3100496715,15.2268473285,30.7502407439,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,58.3313271042,15.2268473285,27.4278944116,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,44.6754985681,15.2268473285,22.0380658755,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,45.1223029506,15.2268473285,22.4848702579,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,58.8188799432,15.2268473285,21.1303828981,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,63.1668256245,15.2268473285,25.4783285795,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,83.3308188287,15.2268473285,35.608278882,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,86.5294110657,15.2268473285,38.8068711191,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,89.6748057645,15.2268473285,41.9522658178,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,89.3755378818,15.2268473285,41.6529979352,0.0,22.9214369646,9.5742556536,0.0,0.0
