Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/25  16:00:00,87.3032035135,15.2268473285,39.5806635668,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,76.1189282462,15.2268473285,38.4304312011,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,64.7881512192,15.2268473285,37.1336970758,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,49.3831520401,15.2268473285,25.7196210512,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,50.8103967906,15.2268473285,23.1559426472,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,70.6767191854,15.2268473285,27.9712006896,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,95.8129374337,15.2268473285,35.432897048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,99.1281038339,15.2268473285,38.7480634482,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,102.409703879,15.2268473285,42.0296634934,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,104.545870957,15.2268473285,44.1658305715,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,107.247181235,15.2268473285,46.8671408498,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,102.113925599,15.2268473285,41.7338852133,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,99.0324204111,15.2268473285,38.6523800254,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,98.547115018,15.2268473285,38.1670746324,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,97.8473047076,15.2268473285,37.4672643219,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,86.2053715758,15.2268473285,38.4828316291,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,85.5249894043,15.2268473285,37.8024494577,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,86.0088705415,15.2268473285,36.4150187123,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,48.5324883467,15.2268473285,24.8689573578,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,48.4001580108,15.2268473285,20.7457038674,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,67.6936235936,15.2268473285,24.9881050978,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,93.3465037344,15.2268473285,32.9664633488,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,96.553122823,15.2268473285,36.1730824374,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,100.078840063,15.2268473285,39.6987996772,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,102.618174534,15.2268473285,42.2381341481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,105.150986033,15.2268473285,44.7709456474,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,106.213823028,15.2268473285,45.8337826423,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,107.970794231,15.2268473285,47.590753845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,107.111850244,15.2268473285,46.7318098587,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,105.323574513,15.2268473285,44.943534127,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,90.3099566525,15.2268473285,42.5874167059,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,87.5667711906,15.2268473285,39.8442312439,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,88.1526669066,15.2268473285,38.5588150774,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,52.4575114686,15.2268473285,28.7939804796,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  07:00:00,51.944470334,15.2268473285,24.2900161905,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  08:00:00,68.674184631,15.2268473285,25.9686661351,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,90.3699079249,15.2268473285,29.9898675392,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,92.4922917675,15.2268473285,32.1122513818,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,97.7825696663,15.2268473285,37.4025292807,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,102.160171901,15.2268473285,41.7801315151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,103.241042895,15.2268473285,42.8610025089,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,105.377916084,15.2268473285,44.9978756988,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,108.613956447,15.2268473285,48.233916061,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,107.742950166,15.2268473285,47.3629097803,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,106.40465235,15.2268473285,46.0246119639,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,92.8798489153,15.2268473285,45.1573089686,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,90.2754034307,15.2268473285,42.5528634841,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,89.7011787513,15.2268473285,40.1073269221,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,52.4108770654,15.2268473285,28.7473460765,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,52.6433185823,15.2268473285,24.9888644388,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,71.5689045801,15.2268473285,28.8633860843,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,94.9308174178,15.2268473285,34.5507770322,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,96.5959780515,15.2268473285,36.2159376658,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,100.425724314,15.2268473285,40.0456839279,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,103.93667022,15.2268473285,43.5566298342,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,107.105153323,15.2268473285,46.725112937,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,108.827966584,15.2268473285,48.4479261982,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,110.254499857,15.2268473285,49.8744594709,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,110.121952656,15.2268473285,49.7419122708,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,108.976073545,15.2268473285,48.5960331596,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,94.0808218453,15.2268473285,46.3582818987,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,92.0778103715,15.2268473285,44.3552704248,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,91.8204699957,15.2268473285,42.2266181665,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,52.1830446506,15.2268473285,28.5195136617,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  07:00:00,51.2935588367,15.2268473285,23.6391046933,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  08:00:00,70.3950888016,15.2268473285,27.6895703058,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,95.1927245711,15.2268473285,34.8126841855,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,98.8038622435,15.2268473285,38.4238218579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,100.717265083,15.2268473285,40.3372246973,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,95.820176348,15.2268473285,35.4401359623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,99.2709709747,15.2268473285,38.890930589,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,106.875585923,15.2268473285,46.4955455373,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,109.057431106,15.2268473285,48.67739072,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,107.808933814,15.2268473285,47.428893428,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,105.755003016,15.2268473285,45.3749626308,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,90.9311422655,15.2268473285,43.2086023188,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,89.2063374883,15.2268473285,41.4837975416,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,89.8331165097,15.2268473285,40.2392646805,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,47.6842830619,15.2268473285,24.6191430513,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,44.6123272643,15.2268473285,21.9748945716,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,60.5174416471,15.2268473285,27.8459660529,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,82.2243400741,15.2268473285,34.5018001274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,97.7783627233,15.2268473285,37.3983223376,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,102.023815715,15.2268473285,41.6437753294,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,105.962981144,15.2268473285,45.5829407587,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,108.872225202,15.2268473285,48.4921848165,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,111.406073554,15.2268473285,51.0260331681,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,109.535127998,15.2268473285,49.1550876119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,110.322546212,15.2268473285,49.9425058267,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,107.473473207,15.2268473285,47.0934328217,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,81.9488264545,15.2268473285,39.2433079587,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,63.5768578006,15.2268473285,30.9053822064,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,65.8622171927,15.2268473285,26.3024082651,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,53.9303924369,15.2268473285,23.0269597443,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,44.9145612012,15.2268473285,22.2771285086,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  09:00:00,46.5058434486,15.2268473285,23.8684107559,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/02  10:00:00,68.3213890422,15.2268473285,30.6328919971,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  11:00:00,72.8618970823,15.2268473285,35.1734000372,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,85.805188369,15.2268473285,38.0826484223,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,85.4814467458,15.2268473285,37.7589067991,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,83.2611436896,15.2268473285,35.5386037429,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,79.2340873092,15.2268473285,31.5115473625,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,74.1180936642,15.2268473285,26.3955537176,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,59.1838804501,15.2268473285,21.495383405,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,46.7034397137,15.2268473285,19.0489855702,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,43.7440721011,15.2268473285,20.0805411122,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  07:00:00,47.2959663691,15.2268473285,19.6415122257,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  08:00:00,65.7937498899,15.2268473285,23.0882313941,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  09:00:00,90.0799089756,15.2268473285,29.6998685899,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,94.1678572764,15.2268473285,33.7878168908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,99.3482476407,15.2268473285,38.968207255,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,102.208505528,15.2268473285,41.8284651422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,103.376117638,15.2268473285,42.9960772526,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,104.47343413,15.2268473285,44.0933937442,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,106.235861753,15.2268473285,45.8558213673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,107.846745193,15.2268473285,47.4667048077,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,106.081604522,15.2268473285,45.701564136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,89.2792967467,15.2268473285,41.5567568001,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,85.8674101284,15.2268473285,38.1448701817,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,85.6732318893,15.2268473285,36.0793800601,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,45.0539885599,15.2268473285,22.4165558672,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,46.9767118402,15.2268473285,24.3392791475,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,68.3841564629,15.2268473285,30.6956594178,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,72.5214590187,15.2268473285,34.8329619737,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,88.6616484182,15.2268473285,40.9391084715,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,91.6345662994,15.2268473285,43.9120263527,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,93.7790074781,15.2268473285,46.0564675315,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,94.4929035316,15.2268473285,46.7703635849,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,94.9134730052,15.2268473285,47.1909330586,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,82.8276409019,15.2268473285,45.1391438569,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,69.6461725224,15.2268473285,41.9917183789,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,49.010093067,15.2268473285,25.3465620781,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,51.5000155857,15.2268473285,23.8455614422,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,71.3048912904,15.2268473285,28.5993727945,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,96.6234662455,15.2268473285,36.2434258598,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,99.3409880809,15.2268473285,38.9609476953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,101.905686053,15.2268473285,41.5256456673,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,102.643533723,15.2268473285,42.2634933371,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,105.59371503,15.2268473285,45.2136746447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,110.22304774,15.2268473285,49.8430073547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,110.697742896,15.2268473285,50.3177025106,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,105.513468379,15.2268473285,45.1334279938,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,96.2880933909,15.2268473285,35.9080530052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,78.2097777243,15.2268473285,30.4872377776,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,76.7672271482,15.2268473285,29.0446872016,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,76.4372218252,15.2268473285,26.843369996,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,38.1643224027,15.2268473285,14.5007914138,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  07:00:00,41.7562200236,15.2268473285,14.1017658801,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  08:00:00,63.2850830826,15.2268473285,20.5795645867,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  09:00:00,87.7993482252,15.2268473285,27.4193078395,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,93.6745726003,15.2268473285,33.2945322146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,100.777708113,15.2268473285,40.397667727,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,105.130586891,15.2268473285,44.7505465052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,106.181109841,15.2268473285,45.8010694558,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,108.568392771,15.2268473285,48.1883523849,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,110.39166341,15.2268473285,50.0116230247,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,109.027558553,15.2268473285,48.6475181672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,104.55843672,15.2268473285,44.1783963342,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,87.9314308225,15.2268473285,40.2088908759,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,83.2703982234,15.2268473285,35.5478582767,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,80.605281771,15.2268473285,31.0114299418,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,38.8007508341,15.2268473285,15.1372198452,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  07:00:00,43.310181812,15.2268473285,15.6557276686,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  08:00:00,64.9607565694,15.2268473285,22.2552380736,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  09:00:00,91.0131327018,15.2268473285,30.6330923161,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,96.3836947914,15.2268473285,36.0036544057,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,102.279777033,15.2268473285,41.8997366471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,105.523511278,15.2268473285,45.1434708927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,107.850706885,15.2268473285,47.4706664989,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,110.136059795,15.2268473285,49.7560194095,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,111.515571451,15.2268473285,51.1355310653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,111.501977997,15.2268473285,51.121937611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,109.344823129,15.2268473285,48.9647827435,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,93.9168691362,15.2268473285,46.1943291895,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,90.3901636995,15.2268473285,42.6676237528,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,89.1547308962,15.2268473285,39.560879067,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,51.9586113242,15.2268473285,28.8934713137,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  07:00:00,48.1155539357,15.2268473285,25.478121243,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  08:00:00,62.1704873308,15.2268473285,29.4990117365,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  09:00:00,82.78147789,15.2268473285,35.0589379434,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,99.8715165788,15.2268473285,39.4914761931,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,103.848358957,15.2268473285,43.468318571,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,106.277352871,15.2268473285,45.8973124856,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,108.745318512,15.2268473285,48.3652781266,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,110.765891446,15.2268473285,50.3858510604,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,111.977418003,15.2268473285,51.5973776168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,112.927249177,15.2268473285,52.5472087915,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,110.676672588,15.2268473285,50.2966322019,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,87.9826882372,15.2268473285,45.2771697414,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,74.9178764737,15.2268473285,42.2464008794,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,78.7598884101,15.2268473285,39.2000794825,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,66.8316701639,15.2268473285,35.9282374713,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,55.5467216331,15.2268473285,32.9092889404,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  09:00:00,48.1177565633,15.2268473285,25.4803238706,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,67.4332687151,15.2268473285,29.7447716701,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,69.2645389236,15.2268473285,31.5760418785,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,84.5439098957,15.2268473285,36.821369949,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,88.3021373402,15.2268473285,40.5795973936,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,90.5683107591,15.2268473285,42.8457708124,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,92.4274805775,15.2268473285,44.7049406308,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,93.1837113942,15.2268473285,45.4611714476,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,81.5354709344,15.2268473285,43.8469738893,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,67.1808199185,15.2268473285,39.526365775,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,55.8271649101,15.2268473285,30.7859672545,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  07:00:00,52.6595047358,15.2268473285,25.0050505923,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  08:00:00,68.2889266437,15.2268473285,25.5834081478,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,88.403174709,15.2268473285,28.0231343234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,90.8379710669,15.2268473285,30.4579306812,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,98.4366824392,15.2268473285,38.0566420535,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,101.993229613,15.2268473285,41.6131892273,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,104.051671002,15.2268473285,43.6716306165,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,107.086348634,15.2268473285,46.7063082487,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,107.825842071,15.2268473285,47.4458016857,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,104.912641411,15.2268473285,44.532601025,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,103.445008355,15.2268473285,43.0649679691,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,89.7991472193,15.2268473285,42.0766072726,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,87.271218866,15.2268473285,39.5486789193,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,86.7534759357,15.2268473285,37.1596241065,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,52.2447614277,15.2268473285,27.2035637721,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,52.8664888909,15.2268473285,25.2120347474,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,71.0270664452,15.2268473285,28.3215479493,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,95.2102789489,15.2268473285,34.8302385632,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,97.4709466148,15.2268473285,37.0909062291,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,100.182408894,15.2268473285,39.8023685085,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,102.925827746,15.2268473285,42.5457873602,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,105.79427184,15.2268473285,45.4142314539,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,107.564200769,15.2268473285,47.1841603832,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,108.566515775,15.2268473285,48.1864753894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,107.546032638,15.2268473285,47.1659922527,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,106.491446374,15.2268473285,46.1114059884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,92.4860798855,15.2268473285,44.7635399388,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,90.4966510964,15.2268473285,42.7741111497,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,85.9404481608,15.2268473285,36.3465963316,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,52.5551688726,15.2268473285,27.513971217,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,50.7139960739,15.2268473285,23.0595419304,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,71.2020316697,15.2268473285,28.4965131739,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,95.8299993815,15.2268473285,35.4499589958,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,97.5450582153,15.2268473285,37.1650178296,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,103.552017904,15.2268473285,43.1719775184,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,107.572755429,15.2268473285,47.1927150436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,109.857465068,15.2268473285,49.4774246822,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,111.501792984,15.2268473285,51.1217525987,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,112.257741532,15.2268473285,51.8777011461,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,110.845256156,15.2268473285,50.4652157701,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,108.517133711,15.2268473285,48.1370933257,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,93.1729716179,15.2268473285,45.4504316713,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,90.763631528,15.2268473285,43.0410915813,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,90.3205247575,15.2268473285,40.7266729283,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,48.0934393103,15.2268473285,23.0522416547,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,49.3683514923,15.2268473285,21.7138973488,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,68.5902670164,15.2268473285,25.8847485205,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,93.7157076293,15.2268473285,33.3356672436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,96.5361682971,15.2268473285,36.1561279115,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,99.720990989,15.2268473285,39.3409506033,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,101.095181459,15.2268473285,40.7151410734,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,105.388248446,15.2268473285,45.0082080604,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,107.314675198,15.2268473285,46.9346348119,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,105.337481795,15.2268473285,44.9574414093,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,101.90488889,15.2268473285,41.5248485046,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,102.041933661,15.2268473285,41.6618932752,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,89.2612834047,15.2268473285,41.538743458,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,86.9156342754,15.2268473285,39.1930943287,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,87.0503369683,15.2268473285,37.4564851391,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,55.9500346875,15.2268473285,30.9088370319,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,54.3053566206,15.2268473285,26.6509024772,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,73.8286215069,15.2268473285,31.123103011,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,99.5614437697,15.2268473285,39.1814033841,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,102.150820739,15.2268473285,41.7707803531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,106.64291565,15.2268473285,46.2628752643,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,109.448404081,15.2268473285,49.0683636953,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,106.023891573,15.2268473285,45.6438511877,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,105.09258935,15.2268473285,44.7125489642,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,97.8715792177,15.2268473285,37.4915388321,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,91.2997151818,15.2268473285,30.9196747962,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,88.6946264909,15.2268473285,28.3145861053,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,72.4390199986,15.2268473285,24.7164800519,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,70.0014870044,15.2268473285,22.2789470578,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,70.6006459775,15.2268473285,21.0067941483,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,43.7981705663,15.2268473285,19.3553638891,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,41.0436813745,15.2268473285,18.4062486818,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,54.329634874,15.2268473285,21.6581592798,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,77.0498990441,15.2268473285,29.3273590975,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,95.8838981143,15.2268473285,35.5038577286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,100.079592137,15.2268473285,39.6995517511,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,101.571510444,15.2268473285,41.1914700584,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,103.427215342,15.2268473285,43.0471749562,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,105.506668358,15.2268473285,45.126627972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,106.947702961,15.2268473285,46.5676625755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,108.220842557,15.2268473285,47.8408021709,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,106.558851502,15.2268473285,46.1788111166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,81.920584124,15.2268473285,39.2150656281,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,67.8274602279,15.2268473285,35.1559846337,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,72.6227578557,15.2268473285,33.0629489281,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,61.2841346148,15.2268473285,30.3807019221,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,51.2526376469,15.2268473285,28.6152049542,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,47.7827774469,15.2268473285,25.1453447542,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,65.8531823099,15.2268473285,28.1646852648,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,68.7476349125,15.2268473285,31.0591378675,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,84.0662609498,15.2268473285,36.3437210031,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,86.663732814,15.2268473285,38.9411928673,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,89.1498615745,15.2268473285,41.4273216278,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,91.1020940646,15.2268473285,43.3795541179,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,90.9256110464,15.2268473285,43.2030710997,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,77.6706046857,15.2268473285,39.9821076406,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,64.1324507896,15.2268473285,36.4779966462,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,51.0188914746,15.2268473285,25.977693819,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,48.3705124621,15.2268473285,20.7160583186,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,67.0836326609,15.2268473285,24.378114165,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,94.3156910106,15.2268473285,33.935650625,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,95.7855032393,15.2268473285,35.4054628536,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,96.3014411759,15.2268473285,35.9214007902,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,97.0771858361,15.2268473285,36.6971454505,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,94.7005069161,15.2268473285,34.3204665305,0.0,34.3821554469,10.7710376103,0.0,0.0
