Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/17  14:00:00,94.489808514,15.2268473285,34.1097681284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,96.4780293439,15.2268473285,36.0979889583,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,96.9202256006,15.2268473285,36.5401852149,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,98.0740854065,15.2268473285,37.6940450209,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,85.1515796973,15.2268473285,37.4290397506,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,82.9351090375,15.2268473285,35.2125690909,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,82.5435170205,15.2268473285,32.9496651913,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,40.3144999445,15.2268473285,15.2733022889,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,46.0814645627,15.2268473285,18.4270104192,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,68.8370166634,15.2268473285,26.1314981676,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,93.1722774137,15.2268473285,32.792237028,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,94.7317374119,15.2268473285,34.3516970262,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,99.2043083795,15.2268473285,38.8242679939,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,102.5189355,15.2268473285,42.1388951145,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,104.50605279,15.2268473285,44.1260124042,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,105.319711249,15.2268473285,44.939670863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,107.470342333,15.2268473285,47.0903019478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,108.195032979,15.2268473285,47.8149925929,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,108.029280004,15.2268473285,47.6492396186,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,93.2519121064,15.2268473285,45.5293721597,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,89.5454396903,15.2268473285,41.8228997436,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,88.0607650461,15.2268473285,38.4669132169,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,52.7609224915,15.2268473285,27.7197248359,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,51.2194518863,15.2268473285,23.5649977429,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,71.7143762853,15.2268473285,29.0088577894,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,96.1238106167,15.2268473285,35.7437702311,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,98.2902800402,15.2268473285,37.9102396545,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,100.052668502,15.2268473285,39.6726281166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,102.602143115,15.2268473285,42.2221027296,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,104.186521279,15.2268473285,43.8064808937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,103.420156313,15.2268473285,43.0401159272,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,106.182289331,15.2268473285,45.8022489452,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,107.755321875,15.2268473285,47.3752814894,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,106.539785541,15.2268473285,46.1597451556,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,91.3608109449,15.2268473285,43.6382709982,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,88.3698469702,15.2268473285,40.6473070235,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,88.2628546164,15.2268473285,38.6690027872,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,51.0740742665,15.2268473285,26.0328766109,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,51.4054252298,15.2268473285,23.7509710863,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,71.9833515047,15.2268473285,29.2778330088,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,94.8492032579,15.2268473285,34.4691628722,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,97.6634261427,15.2268473285,37.283385757,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,102.520224435,15.2268473285,42.1401840496,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,103.851324611,15.2268473285,43.4712842256,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,106.803297106,15.2268473285,46.4232567204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,109.144417506,15.2268473285,48.7643771204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,110.430892629,15.2268473285,50.0508522431,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,110.518761328,15.2268473285,50.1387209421,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,109.591322231,15.2268473285,49.211281845,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,94.0740824491,15.2268473285,46.3515425024,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,90.3099144028,15.2268473285,42.5873744561,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,91.0952363526,15.2268473285,40.1237178567,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,55.1518510022,15.2268473285,30.1106533466,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,52.6495707238,15.2268473285,24.9951165803,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,71.2822079385,15.2268473285,28.5766894426,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,96.0009587699,15.2268473285,35.6209183842,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,99.603121573,15.2268473285,39.2230811873,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,105.250413875,15.2268473285,44.8703734896,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,108.107801429,15.2268473285,47.7277610436,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,110.162072319,15.2268473285,49.7820319337,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,112.561189015,15.2268473285,52.1811486293,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,114.171159309,15.2268473285,53.7911189229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,112.179009772,15.2268473285,51.7989693863,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,107.582041558,15.2268473285,47.2020011726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,92.8402599991,15.2268473285,45.1177200524,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,91.4930922787,15.2268473285,43.770552332,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,92.5140035514,15.2268473285,41.5424850555,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,51.7656070393,15.2268473285,27.322800362,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,46.1030199119,15.2268473285,23.4655872193,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,61.7400677382,15.2268473285,29.068592144,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,84.5150809802,15.2268473285,36.7925410336,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,101.326612398,15.2268473285,40.946572012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,106.15799924,15.2268473285,45.7779588547,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,109.792996703,15.2268473285,49.4129563175,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,110.820497912,15.2268473285,50.4404575259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,107.971005741,15.2268473285,47.5909653551,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,111.778594324,15.2268473285,51.398553938,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,116.972417789,15.2268473285,56.5923774036,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,107.52219827,15.2268473285,47.142157884,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,76.3839189516,15.2268473285,33.6784004557,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,61.6457535376,15.2268473285,28.9742779434,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,68.9151992661,15.2268473285,27.9777236718,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,56.1011723405,15.2268473285,25.1977396478,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,50.7158596202,15.2268473285,28.0784269275,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,50.85462877,15.2268473285,28.2171960773,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,69.1297626241,15.2268473285,31.441265579,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,73.6863627435,15.2268473285,35.9978656984,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,90.1413574012,15.2268473285,42.4188174546,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,91.055783765,15.2268473285,43.3332438184,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,87.1577059177,15.2268473285,39.435165971,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,85.4942219255,15.2268473285,37.7716819789,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,89.1878836177,15.2268473285,41.465343671,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,81.5259184012,15.2268473285,43.8374213562,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,68.3624492228,15.2268473285,40.7079950793,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,44.1069601345,15.2268473285,19.0657624789,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,46.3005497315,15.2268473285,18.646095588,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,69.6955398101,15.2268473285,26.9900213142,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,96.1761727724,15.2268473285,35.7961323867,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,100.040069073,15.2268473285,39.6600286878,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,106.755663042,15.2268473285,46.375622656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,108.127618151,15.2268473285,47.7475777654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,107.436792151,15.2268473285,47.056751765,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,109.119715308,15.2268473285,48.7396749223,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,113.853061927,15.2268473285,53.4730215418,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,114.858366976,15.2268473285,54.4783265908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,111.273304394,15.2268473285,50.8932640078,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,92.8511899179,15.2268473285,45.1286499712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,86.6994438851,15.2268473285,38.9769039385,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,86.8858016711,15.2268473285,35.9142831752,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,49.6383894505,15.2268473285,24.597191795,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,49.9806282453,15.2268473285,22.3261741018,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,71.3009627303,15.2268473285,28.5954442344,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,97.0254465256,15.2268473285,36.6454061399,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,102.48722801,15.2268473285,42.1071876241,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,108.143959446,15.2268473285,47.7639190602,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,108.705074778,15.2268473285,48.325034392,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,110.707819416,15.2268473285,50.3277790302,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,114.893974051,15.2268473285,54.5139336654,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,113.1871313,15.2268473285,52.8070909146,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,112.485998834,15.2268473285,52.1059584483,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,111.109710488,15.2268473285,50.7296701022,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,93.8854121701,15.2268473285,46.1628722234,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,90.0709887672,15.2268473285,42.3484488206,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,91.0984510777,15.2268473285,40.1269325818,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,53.9173175127,15.2268473285,28.8761198571,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,52.3985669327,15.2268473285,24.7441127893,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,72.1680023375,15.2268473285,29.4624838416,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,97.8900909838,15.2268473285,37.5100505982,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,102.219742651,15.2268473285,41.8397022656,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,105.076460725,15.2268473285,44.6964203395,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,106.798829701,15.2268473285,46.4187893153,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,110.519928494,15.2268473285,50.1398881086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,111.30614994,15.2268473285,50.9261095548,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,109.208306954,15.2268473285,48.8282665686,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,105.990084782,15.2268473285,45.6100443966,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,109.566784608,15.2268473285,49.1867442225,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,97.0251112305,15.2268473285,49.3025712839,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,90.3875948253,15.2268473285,42.6650548786,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,90.0210752831,15.2268473285,39.0495567873,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,50.3638434744,15.2268473285,25.3226458188,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  07:00:00,50.3785908584,15.2268473285,22.7241367149,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  08:00:00,70.4357449959,15.2268473285,27.7302265,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,96.6750734989,15.2268473285,36.2950331132,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,100.689749312,15.2268473285,40.3097089259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,104.948300626,15.2268473285,44.5682602407,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,106.645849934,15.2268473285,46.2658095485,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,110.013498985,15.2268473285,49.6334585989,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,113.804813187,15.2268473285,53.4247728012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,116.745477134,15.2268473285,56.3654367482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,118.87309853,15.2268473285,58.4930581447,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,117.936911841,15.2268473285,57.5568714557,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,101.80698348,15.2268473285,54.0844435331,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,96.4877353023,15.2268473285,48.7651953556,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,95.3506204272,15.2268473285,44.3791019314,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,52.4721062568,15.2268473285,27.4309086012,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  07:00:00,49.2198142512,15.2268473285,21.5653601077,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  08:00:00,68.4325803047,15.2268473285,25.7270618089,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  09:00:00,95.4347804162,15.2268473285,35.0547400306,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,99.7993276236,15.2268473285,39.419287238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,105.455777072,15.2268473285,45.0757366861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,108.93159246,15.2268473285,48.5515520742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,112.764376902,15.2268473285,52.3843365166,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,115.60196529,15.2268473285,55.2219249045,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,118.778587592,15.2268473285,58.3985472065,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,120.35579418,15.2268473285,59.9757537945,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,118.172732512,15.2268473285,57.7926921263,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,101.419951331,15.2268473285,53.6974113843,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,94.1041596722,15.2268473285,46.3816197256,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,92.06839507,15.2268473285,41.0968765741,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,53.7735958804,15.2268473285,29.3307892032,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  07:00:00,46.2965759495,15.2268473285,23.6591432568,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,61.2094902498,15.2268473285,28.5380146555,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,85.533412607,15.2268473285,37.8108726603,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,103.541424697,15.2268473285,43.1613843114,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,109.312801212,15.2268473285,48.9327608259,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,113.418290977,15.2268473285,53.0382505914,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,114.479309569,15.2268473285,54.0992691833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,116.641725548,15.2268473285,56.2616851626,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,118.772139902,15.2268473285,58.3920995159,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,120.677641727,15.2268473285,60.2976013411,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,119.228321559,15.2268473285,58.848281173,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,94.0861622456,15.2268473285,51.3806437497,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,79.7949780614,15.2268473285,47.1235024671,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,81.0441185911,15.2268473285,40.1066429969,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,65.1500991374,15.2268473285,34.2466664447,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,51.6740711584,15.2268473285,29.0366384657,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  09:00:00,51.0388652833,15.2268473285,28.4014325906,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/30  10:00:00,71.0433656594,15.2268473285,33.3548686144,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,73.7891508829,15.2268473285,36.1006538378,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,91.3095866074,15.2268473285,43.5870466608,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,94.5250613026,15.2268473285,46.802521356,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,95.877340766,15.2268473285,48.1548008194,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,97.9404037977,15.2268473285,50.2178638511,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,95.0825084986,15.2268473285,47.3599685519,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,80.6498243787,15.2268473285,42.9613273336,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,61.8656870061,15.2268473285,34.2112328626,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,52.6041667508,15.2268473285,26.1853024285,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,50.0360813407,15.2268473285,22.3816271972,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,69.9108508731,15.2268473285,27.2053323772,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,96.4627365598,15.2268473285,36.0826961742,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,101.286235538,15.2268473285,40.9061951519,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,106.332252291,15.2268473285,45.9522119053,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,109.198462246,15.2268473285,48.8184218608,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,108.62857108,15.2268473285,48.2485306938,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,112.326826487,15.2268473285,51.9467861018,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,112.308845478,15.2268473285,51.9288050927,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,107.713930454,15.2268473285,47.3338900687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,108.794520395,15.2268473285,48.4144800094,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,97.7136590885,15.2268473285,49.9911191418,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,92.4804960917,15.2268473285,44.7579561451,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,90.5218130577,15.2268473285,39.5502945619,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,61.2020453152,15.2268473285,34.783180993,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,56.7866835926,15.2268473285,29.1322294491,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,72.7821892385,15.2268473285,30.0766707426,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,95.4778284749,15.2268473285,35.0977880892,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,97.9058571915,15.2268473285,37.5258168059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,101.258562489,15.2268473285,40.8785221036,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,103.606241837,15.2268473285,43.2262014509,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,106.386388243,15.2268473285,46.0063478576,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,105.534762412,15.2268473285,45.1547220259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,104.969944185,15.2268473285,44.5899037998,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,103.954109123,15.2268473285,43.5740687369,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,100.524633322,15.2268473285,40.1445929365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,85.6328475691,15.2268473285,37.9103076224,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,84.2300015566,15.2268473285,36.5074616099,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,85.6524172255,15.2268473285,34.6808987296,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,52.3263077473,15.2268473285,25.9074434251,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,50.4550603921,15.2268473285,22.8006062486,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,70.9903834782,15.2268473285,28.2848649823,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,96.0044819702,15.2268473285,35.6244415845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,98.1384097974,15.2268473285,37.7583694118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,101.128704249,15.2268473285,40.7486638632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,103.992140108,15.2268473285,43.6120997228,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,106.707207289,15.2268473285,46.327166903,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,109.700144545,15.2268473285,49.3201041592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,112.304472877,15.2268473285,51.9244324911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,111.019663025,15.2268473285,50.6396226393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,108.722728993,15.2268473285,48.3426886077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,93.41327395,15.2268473285,45.6907340033,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,90.4579616171,15.2268473285,42.7354216705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,91.6468138352,15.2268473285,40.6752953394,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,56.278988677,15.2268473285,29.8601243548,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,49.9361689538,15.2268473285,22.2817148103,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,63.2851186195,15.2268473285,20.5796001236,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,84.3091209398,15.2268473285,23.9290805542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,85.8680739078,15.2268473285,25.4880335221,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,91.6858775153,15.2268473285,31.3058371297,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,98.8537091577,15.2268473285,38.4736687721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,99.6308462414,15.2268473285,39.2508058557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,99.5553120048,15.2268473285,39.1752716191,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,103.240274185,15.2268473285,42.860233799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,102.696574248,15.2268473285,42.3165338626,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,100.759350011,15.2268473285,40.3793096258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,87.3125136072,15.2268473285,39.5899736605,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,85.308359797,15.2268473285,37.5858198503,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,86.1918882507,15.2268473285,35.2203697549,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,52.5537122634,15.2268473285,26.1348479412,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,48.328438135,15.2268473285,20.6739839915,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,70.3738525934,15.2268473285,27.6683340975,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,98.2333127138,15.2268473285,37.8532723281,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,99.0642489831,15.2268473285,38.6842085974,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,102.684699011,15.2268473285,42.3046586251,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,104.515722229,15.2268473285,44.1356818431,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,105.766708905,15.2268473285,45.3866685189,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,106.897447857,15.2268473285,46.5174074716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,108.693239336,15.2268473285,48.31319895,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,109.651904994,15.2268473285,49.2718646079,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,107.075090545,15.2268473285,46.695050159,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,91.4045504123,15.2268473285,43.6820104657,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,88.3668332641,15.2268473285,40.6442933174,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,89.0586001713,15.2268473285,38.0870816754,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,52.6381456016,15.2268473285,26.8176722577,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  07:00:00,46.0050163482,15.2268473285,23.3675836555,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  08:00:00,62.0933770239,15.2268473285,29.4219014296,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,84.2876109933,15.2268473285,36.5650710466,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,101.137478491,15.2268473285,40.7574381057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,105.810572159,15.2268473285,45.430531773,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,107.397341836,15.2268473285,47.0173014501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,99.9664958427,15.2268473285,39.586455457,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,98.4366235303,15.2268473285,38.0565831446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,103.802225917,15.2268473285,43.4221855312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,105.799322141,15.2268473285,45.4192817549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,101.526162843,15.2268473285,41.1461224575,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,68.3499733048,15.2268473285,25.644454809,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,53.4953177742,15.2268473285,20.8238421799,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,62.0912654175,15.2268473285,21.1537898232,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,48.2279495837,15.2268473285,17.3245168911,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,39.3046331174,15.2268473285,16.6672004247,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  09:00:00,41.7074629818,15.2268473285,19.0700302891,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/06  10:00:00,62.4244428036,15.2268473285,24.7359457585,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,66.9824184797,15.2268473285,29.2939214346,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,84.9236553054,15.2268473285,37.2011153587,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,89.1648236505,15.2268473285,41.4422837038,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,90.658893973,15.2268473285,42.9363540264,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,91.1512394774,15.2268473285,43.4286995307,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,87.2114819016,15.2268473285,39.4889419549,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,72.3515404488,15.2268473285,34.6630434038,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,58.5016936928,15.2268473285,30.8472395494,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,48.3771959837,15.2268473285,21.9583316614,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  07:00:00,47.3368378669,15.2268473285,19.6823837235,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  08:00:00,65.1396963201,15.2268473285,22.4341778242,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  09:00:00,89.5404346436,15.2268473285,29.1603942579,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,95.6453267365,15.2268473285,35.2652863508,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,100.963927649,15.2268473285,40.5838872638,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,103.159515278,15.2268473285,42.7794748919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,104.136943133,15.2268473285,43.7569027474,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,100.765580857,15.2268473285,40.385540471,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,104.724573408,15.2268473285,44.3445330219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,109.551895919,15.2268473285,49.1718555336,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,108.106318514,15.2268473285,47.7262781284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,90.9746936451,15.2268473285,43.2521536984,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,84.8266376783,15.2268473285,37.1040977316,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,82.1944271661,15.2268473285,31.2229086702,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,48.8040273089,15.2268473285,22.3851629866,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  07:00:00,49.3011332943,15.2268473285,21.6466791508,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  08:00:00,70.126757269,15.2268473285,27.4212387732,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,95.9373685862,15.2268473285,35.5573282005,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,98.9336905613,15.2268473285,38.5536501756,0.0,34.3821554469,10.7710376103,0.0,0.0
