Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/08  11:00:00,104.079809751,15.2268473285,43.6997693655,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,107.627380129,15.2268473285,47.2473397437,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,107.515697085,15.2268473285,47.1356566993,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,107.586926071,15.2268473285,47.2068856858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,105.755205018,15.2268473285,45.3751646326,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,103.398639169,15.2268473285,43.0185987837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,101.50002827,15.2268473285,41.1199878845,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,85.8504707655,15.2268473285,38.1279308188,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,83.3824654937,15.2268473285,34.2822588804,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,83.96710228,15.2268473285,32.9955837841,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,47.0290826438,15.2268473285,20.6102183215,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,47.5123227238,15.2268473285,19.8578685803,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,68.9609611701,15.2268473285,26.2554426742,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,95.8166512136,15.2268473285,35.4366108279,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,99.7391941009,15.2268473285,39.3591537152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,102.436900003,15.2268473285,42.056859617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,95.4246715982,15.2268473285,35.0446312125,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,91.5533780128,15.2268473285,31.1733376271,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,96.3982056508,15.2268473285,36.0181652651,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,101.938774484,15.2268473285,41.5587340985,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,101.15007235,15.2268473285,40.7700319645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,101.496471547,15.2268473285,41.1164311614,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,87.7012707953,15.2268473285,39.9787308486,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,85.3471747099,15.2268473285,36.2469680966,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,83.7674315253,15.2268473285,32.7959130294,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,44.5350053478,15.2268473285,18.1161410255,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,43.491269373,15.2268473285,15.8368152295,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,60.3890390245,15.2268473285,17.6835205286,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,84.6497313506,15.2268473285,24.2696909649,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,88.4635022748,15.2268473285,28.0834618891,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,93.7900128577,15.2268473285,33.4099724721,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,96.120675342,15.2268473285,35.7406349563,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,101.536948918,15.2268473285,41.156908532,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,106.610638476,15.2268473285,46.2305980899,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,107.221801378,15.2268473285,46.8417609923,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,104.680570098,15.2268473285,44.3005297123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,102.323821814,15.2268473285,41.9437814288,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,87.7241813358,15.2268473285,40.0016413891,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,85.6125615105,15.2268473285,36.5123548972,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,86.1650769357,15.2268473285,35.1935584399,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,54.8136041278,15.2268473285,28.3947398056,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  07:00:00,52.4758536087,15.2268473285,24.8213994652,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  08:00:00,71.0406954844,15.2268473285,28.3351769885,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,94.2093826467,15.2268473285,33.829342261,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,96.3769763672,15.2268473285,35.9969359815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,94.7112199426,15.2268473285,34.331179557,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,97.0784559658,15.2268473285,36.6984155802,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,101.612371176,15.2268473285,41.2323307898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,103.092325078,15.2268473285,42.712284692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,105.469733913,15.2268473285,45.089693527,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,104.460835743,15.2268473285,44.0807953568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,102.374489926,15.2268473285,41.9944495408,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,83.6901932096,15.2268473285,35.9676532629,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,80.9068189154,15.2268473285,31.806612302,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,81.4536192109,15.2268473285,30.482100715,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,41.492222439,15.2268473285,15.6717490951,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  07:00:00,33.5047659209,15.2268473285,10.8673332282,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,43.8371018567,15.2268473285,11.1656262624,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,62.6939348793,15.2268473285,14.9713949326,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,77.792860326,15.2268473285,17.4128199404,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,80.6841784634,15.2268473285,20.3041380777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,81.3094984368,15.2268473285,20.9294580511,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,82.2019887474,15.2268473285,21.8219483617,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,83.8320219451,15.2268473285,23.4519815594,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,83.5339041919,15.2268473285,23.1538638062,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,84.1910576553,15.2268473285,23.8110172697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,86.490090108,15.2268473285,26.1100497223,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,65.0750105889,15.2268473285,22.369492093,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,53.7190445221,15.2268473285,19.6699022612,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,59.6179925651,15.2268473285,18.6805169709,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,47.134129431,15.2268473285,16.2306967383,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,36.8401645488,15.2268473285,14.2027318561,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,41.6976714489,15.2268473285,19.0602387562,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,62.1474113287,15.2268473285,24.4589142837,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,64.6436108172,15.2268473285,26.9551137721,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,80.8442390075,15.2268473285,33.1216990608,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,83.688064997,15.2268473285,35.9655250503,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,84.1138539688,15.2268473285,36.3913140221,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,84.7075808935,15.2268473285,36.9850409469,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,87.5792894129,15.2268473285,39.8567494662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,77.280356118,15.2268473285,39.591859073,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,63.2003491186,15.2268473285,35.5458949751,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,41.9605382019,15.2268473285,15.5416738797,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  07:00:00,42.582699693,15.2268473285,14.9282455495,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  08:00:00,63.0569991805,15.2268473285,20.3514806846,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  09:00:00,87.7325868469,15.2268473285,27.3525464612,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,90.5813085878,15.2268473285,30.2012682021,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,95.2923144398,15.2268473285,34.9122740542,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,98.3210255768,15.2268473285,37.9409851911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,99.6379913904,15.2268473285,39.2579510048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,101.016531731,15.2268473285,40.6364913458,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,103.632729566,15.2268473285,43.2526891807,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,103.132636989,15.2268473285,42.7525966037,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,101.310046587,15.2268473285,40.9300062013,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,87.4653680543,15.2268473285,39.7428281076,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,86.3307140304,15.2268473285,37.2305074171,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,86.4963345627,15.2268473285,35.5248160668,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,55.7876507744,15.2268473285,29.3687864521,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  07:00:00,53.4988381929,15.2268473285,25.8443840494,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  08:00:00,73.5388854428,15.2268473285,30.8333669469,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  09:00:00,97.9959506834,15.2268473285,37.6159102978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,99.2864122264,15.2268473285,38.9063718407,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,102.478432173,15.2268473285,42.0983917875,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,104.123078771,15.2268473285,43.7430383852,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,106.286818154,15.2268473285,45.9067777681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,109.158844907,15.2268473285,48.778804521,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,111.343795922,15.2268473285,50.9637555362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,110.967113645,15.2268473285,50.5870732592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,108.289747307,15.2268473285,47.9097069214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,93.0559838145,15.2268473285,45.3334438679,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,90.6443553657,15.2268473285,41.5441487524,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,89.9998528898,15.2268473285,39.0283343939,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,55.2559187947,15.2268473285,28.8370544724,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  07:00:00,53.4580371068,15.2268473285,25.8035829633,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  08:00:00,72.9360851429,15.2268473285,30.230566647,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  09:00:00,97.5165155622,15.2268473285,37.1364751765,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,99.7482983954,15.2268473285,39.3682580098,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,102.420583909,15.2268473285,42.0405435231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,105.458168175,15.2268473285,45.078127789,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,108.069939828,15.2268473285,47.6898994423,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,108.809754114,15.2268473285,48.429713728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,110.916167563,15.2268473285,50.536127177,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,112.255330586,15.2268473285,51.8752902,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,110.127399103,15.2268473285,49.7473587176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,93.5757653249,15.2268473285,45.8532253782,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,90.9257379265,15.2268473285,41.8255313132,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,90.2928325698,15.2268473285,39.3213140739,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,54.3496514223,15.2268473285,27.9307871001,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  07:00:00,53.0183816515,15.2268473285,25.363927508,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  08:00:00,73.3343747271,15.2268473285,30.6288562312,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  09:00:00,98.0467533526,15.2268473285,37.666712967,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,99.9046269779,15.2268473285,39.5245865922,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,103.437956969,15.2268473285,43.0579165837,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,106.329820401,15.2268473285,45.9497800157,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,108.733951525,15.2268473285,48.353911139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,110.272952978,15.2268473285,49.8929125926,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,112.342477532,15.2268473285,51.9624371464,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,112.757869925,15.2268473285,52.3778295392,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,110.833169797,15.2268473285,50.4531294114,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,94.3088718829,15.2268473285,46.5863319362,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,91.2808976318,15.2268473285,42.1806910185,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,90.2308836717,15.2268473285,39.2593651758,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,57.5447367391,15.2268473285,31.1258724168,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,54.8955403115,15.2268473285,27.241086168,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,74.2969654025,15.2268473285,31.5914469066,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,98.5503565895,15.2268473285,38.1703162039,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,99.8117303733,15.2268473285,39.4316899877,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,103.835012036,15.2268473285,43.4549716501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,107.232251554,15.2268473285,46.8522111681,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,109.472749561,15.2268473285,49.0927091751,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,111.462022927,15.2268473285,51.0819825413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,112.543516155,15.2268473285,52.1634757693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,110.839387384,15.2268473285,50.4593469986,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,108.471114021,15.2268473285,48.0910736352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,93.3485062636,15.2268473285,45.6259663169,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,90.2936607355,15.2268473285,41.1934541222,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,89.7712117152,15.2268473285,38.7996932194,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,56.9910773835,15.2268473285,31.1706040396,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,49.3297036418,15.2268473285,26.6922709491,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,63.2268991346,15.2268473285,30.5554235404,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,84.7271724706,15.2268473285,37.0046325239,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,101.086864855,15.2268473285,40.7068244695,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,104.658670049,15.2268473285,44.2786296629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,106.091686625,15.2268473285,45.7116462393,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,108.649491421,15.2268473285,48.2694510352,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,112.171487578,15.2268473285,51.7914471925,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,112.789864109,15.2268473285,52.4098237231,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,111.568384181,15.2268473285,51.1883437951,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,109.679908567,15.2268473285,49.2998681818,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,85.131337311,15.2268473285,42.4258188151,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,73.5460314001,15.2268473285,39.4968891391,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,79.6446552965,15.2268473285,38.7071797023,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,66.2483125806,15.2268473285,35.3448798879,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,58.7939791041,15.2268473285,36.1565464114,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,52.2960506106,15.2268473285,29.6586179179,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,70.7417454766,15.2268473285,33.0532484316,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,75.6109388529,15.2268473285,37.9224418079,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,92.5723854061,15.2268473285,44.8498454594,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,93.9642448132,15.2268473285,46.2417048665,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,94.3438932803,15.2268473285,46.6213533337,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,95.3600901661,15.2268473285,47.6375502194,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,94.3295729226,15.2268473285,46.607032976,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,82.3554908908,15.2268473285,44.6669938457,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,69.0852483891,15.2268473285,41.4307942456,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,59.7706988271,15.2268473285,31.9741678382,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  07:00:00,55.5282202817,15.2268473285,27.8737661382,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  08:00:00,75.1503482048,15.2268473285,32.4448297089,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  09:00:00,100.335317188,15.2268473285,39.9552768027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,103.706669046,15.2268473285,43.3266286602,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,103.917544257,15.2268473285,43.5375038717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,104.31468078,15.2268473285,43.9346403945,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,102.691343772,15.2268473285,42.3113033864,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,105.596981038,15.2268473285,45.2169406522,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,110.042708347,15.2268473285,49.6626679609,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,113.837433975,15.2268473285,53.4573935893,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,112.566417223,15.2268473285,52.1863768372,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,94.3035057481,15.2268473285,46.5809658014,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,94.212894013,15.2268473285,43.735020733,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,91.7182828422,15.2268473285,40.7467643463,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,57.8105490012,15.2268473285,30.0140180123,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  07:00:00,51.5074723294,15.2268473285,23.853018186,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  08:00:00,72.6403420446,15.2268473285,29.9348235488,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  09:00:00,97.6090157559,15.2268473285,37.2289753702,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,98.656971923,15.2268473285,38.2769315373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,104.892949275,15.2268473285,44.5129088898,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,108.537776944,15.2268473285,48.1577365582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,112.150288098,15.2268473285,51.7702477125,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,112.222736674,15.2268473285,51.8426962885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,108.959599069,15.2268473285,48.579558683,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,106.607759917,15.2268473285,46.2277195318,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,103.51450025,15.2268473285,43.1344598641,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,89.3963768509,15.2268473285,41.6738369043,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,90.2941511326,15.2268473285,39.8162778526,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,88.6307074021,15.2268473285,37.6591889062,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,56.5750496418,15.2268473285,28.7785186529,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  07:00:00,52.9821391985,15.2268473285,25.327685055,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  08:00:00,74.0646523849,15.2268473285,31.359133889,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  09:00:00,99.566800032,15.2268473285,39.1867596463,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,102.737616782,15.2268473285,42.357576396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,107.008666636,15.2268473285,46.6286262504,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,108.594852052,15.2268473285,48.214811666,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,111.741828296,15.2268473285,51.3617879104,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,113.402030325,15.2268473285,53.0219899396,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,114.01914298,15.2268473285,53.6391025942,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  16:00:00,112.541879922,15.2268473285,52.161839536,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,99.7434627863,15.2268473285,39.3634224007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,80.1966438551,15.2268473285,32.4741039084,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,80.7439586807,15.2268473285,30.2660854008,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,79.3584080047,15.2268473285,28.3868895088,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,48.2401341203,15.2268473285,20.4436031314,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  07:00:00,46.7834116865,15.2268473285,19.1289575431,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  08:00:00,64.7122178106,15.2268473285,22.0066993148,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  09:00:00,89.2960749013,15.2268473285,28.9160345156,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  10:00:00,95.0396057172,15.2268473285,34.6595653315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,99.8783194536,15.2268473285,39.498279068,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,102.817182164,15.2268473285,42.4371417787,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,105.769592573,15.2268473285,45.3895521869,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,109.037420886,15.2268473285,48.6573805007,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,111.41294592,15.2268473285,51.0329055348,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,109.244570979,15.2268473285,48.8645305938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,103.936308714,15.2268473285,43.5562683283,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,89.1187031438,15.2268473285,41.3961631971,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,90.849750469,15.2268473285,40.371877189,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,89.859472165,15.2268473285,38.8879536691,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,52.249693496,15.2268473285,24.4531625071,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  07:00:00,45.693883801,15.2268473285,18.0394296576,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  08:00:00,63.7739551933,15.2268473285,21.0684366975,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  09:00:00,87.8788200865,15.2268473285,27.4987797008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,88.6024977569,15.2268473285,28.2224573712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,88.8846165713,15.2268473285,28.5045761857,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,89.3623080357,15.2268473285,28.9822676501,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,93.6359891422,15.2268473285,33.2559487565,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,96.0454894571,15.2268473285,35.6654490715,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,97.4921704834,15.2268473285,37.1121300978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,99.055469719,15.2268473285,38.6754293333,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,97.1829679677,15.2268473285,36.802927582,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,81.0964060727,15.2268473285,33.373866126,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,80.4768553008,15.2268473285,29.9989820208,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,79.4689008835,15.2268473285,28.4973823876,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,44.4117450879,15.2268473285,17.2136050773,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  07:00:00,39.0840230292,15.2268473285,16.4465903365,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  08:00:00,56.5710374921,15.2268473285,23.8995618979,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  09:00:00,80.5843920221,15.2268473285,32.8618520755,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,97.6789831897,15.2268473285,37.298942804,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,102.362165048,15.2268473285,41.9821246624,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,105.3565907,15.2268473285,44.9765503144,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,107.938936021,15.2268473285,47.5588956349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,109.373622538,15.2268473285,48.993582152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,109.209432677,15.2268473285,48.8293922915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,109.710580321,15.2268473285,49.3305399355,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,109.023205271,15.2268473285,48.6431648855,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,85.2444407953,15.2268473285,42.5389222995,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,74.7676329147,15.2268473285,39.3408239871,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,78.5567802217,15.2268473285,37.6193046274,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,65.3046376985,15.2268473285,34.4012050059,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,54.9256997806,15.2268473285,32.2882670879,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,51.0713970161,15.2268473285,28.4339643234,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,70.9513825108,15.2268473285,33.2628854657,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,72.3506925292,15.2268473285,34.6621954842,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,85.1195211406,15.2268473285,37.3969811939,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,80.3654269815,15.2268473285,32.6428870348,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,78.2493581253,15.2268473285,30.5268181786,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,77.1738661729,15.2268473285,29.4513262262,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,75.6049895221,15.2268473285,27.8824495754,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,65.1635924806,15.2268473285,27.4750954356,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,52.5890448803,15.2268473285,24.9345907368,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,48.3040761872,15.2268473285,20.5075451983,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  07:00:00,46.4909024757,15.2268473285,18.8364483322,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,60.1937802453,15.2268473285,17.4882617494,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,77.9835947991,15.2268473285,17.6035544135,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,77.8051744572,15.2268473285,17.4251340716,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,79.3708773467,15.2268473285,18.990836961,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,78.475120408,15.2268473285,18.0950800224,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,77.8853160169,15.2268473285,17.5052756312,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,78.615313004,15.2268473285,18.2352726183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,81.512409262,15.2268473285,21.1323688764,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,84.7290184602,15.2268473285,24.3489780745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,85.4939819375,15.2268473285,25.1139415519,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,71.3601848672,15.2268473285,23.6376449205,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,71.9692692703,15.2268473285,21.4913959903,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,71.0526481429,15.2268473285,20.0811296471,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,34.7763703229,15.2268473285,6.97983933403,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  07:00:00,36.6671116692,15.2268473285,9.01265752574,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  08:00:00,59.694464513,15.2268473285,16.9889460171,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  09:00:00,86.1083423021,15.2268473285,25.7283019164,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,89.1678750642,15.2268473285,28.7878346786,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,93.2770626907,15.2268473285,32.897022305,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,96.5377314002,15.2268473285,36.1576910146,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,97.1531486095,15.2268473285,36.7731082239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,98.4257611641,15.2268473285,38.0457207784,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,101.431508217,15.2268473285,41.0514678317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,101.764928293,15.2268473285,41.3848879076,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,101.544438192,15.2268473285,41.1643978059,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,86.5350159793,15.2268473285,38.8124760326,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,84.1676766427,15.2268473285,33.6898033627,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,81.5824154447,15.2268473285,30.6108969489,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,45.8419927391,15.2268473285,18.0454617502,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  07:00:00,45.1472913133,15.2268473285,17.4928371699,0.0,7.6404789882,4.7871278268,0.0,0.0
