Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/30  08:00:00,67.4018273822,15.2268473285,24.6963088863,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  09:00:00,91.9304333873,15.2268473285,31.5503930016,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,94.3105486109,15.2268473285,33.9305082252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,98.890041229,15.2268473285,38.5100008433,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,101.202549787,15.2268473285,40.8225094017,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,102.428318719,15.2268473285,42.0482783337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,103.782829583,15.2268473285,43.4027891968,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,105.930151178,15.2268473285,45.5501107921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,105.669145295,15.2268473285,45.2891049093,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,103.511118677,15.2268473285,43.1310782915,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,87.9527284625,15.2268473285,40.2301885158,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,87.2768131579,15.2268473285,36.7989398779,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,84.7574791487,15.2268473285,33.7859606528,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,50.8155548799,15.2268473285,23.019023891,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  07:00:00,48.6526204467,15.2268473285,20.9981663033,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  08:00:00,69.8133892973,15.2268473285,27.1078708015,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  09:00:00,94.8074709339,15.2268473285,34.4274305483,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,96.7671203535,15.2268473285,36.3870799678,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,101.243905263,15.2268473285,40.8638648772,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,105.648437767,15.2268473285,45.2683973815,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,108.036468548,15.2268473285,47.6564281625,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,108.555699604,15.2268473285,48.1756592186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,111.669417272,15.2268473285,51.2893768861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,112.824469951,15.2268473285,52.4444295653,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,110.089848252,15.2268473285,49.709807866,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,93.7951744922,15.2268473285,46.0726345456,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,93.6338455835,15.2268473285,41.7783056368,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,89.8678628335,15.2268473285,38.8963443376,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,52.2546417955,15.2268473285,24.4581108066,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,48.2613505851,15.2268473285,20.6068964416,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,68.0016892026,15.2268473285,25.2961707068,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,94.3052538598,15.2268473285,33.9252134741,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,98.5530261089,15.2268473285,38.1729857232,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,103.203680334,15.2268473285,42.8236399483,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,104.663967758,15.2268473285,44.2839273727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,106.204201261,15.2268473285,45.8241608749,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,107.867648984,15.2268473285,47.4876085982,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,109.762044336,15.2268473285,49.3820039503,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,109.663628224,15.2268473285,49.2835878378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,106.822683452,15.2268473285,46.4426430666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,90.8512644809,15.2268473285,43.1287245343,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,92.0173281048,15.2268473285,40.1617881581,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,88.8541493697,15.2268473285,37.8826308738,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,56.6366266016,15.2268473285,29.438486591,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  07:00:00,46.5492253857,15.2268473285,23.9117926931,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  08:00:00,59.9546684037,15.2268473285,27.2831928094,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  09:00:00,78.5070000919,15.2268473285,30.7844601452,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,91.0776719749,15.2268473285,30.6976315892,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,92.5383526441,15.2268473285,32.1583122584,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,91.4813455945,15.2268473285,31.1013052088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,91.232745542,15.2268473285,30.8527051563,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,96.5758205308,15.2268473285,36.1957801452,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,102.598455438,15.2268473285,42.2184150523,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,104.248129583,15.2268473285,43.8680891978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,102.831673201,15.2268473285,42.4516328155,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,80.091878725,15.2268473285,37.3863602291,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,70.843997435,15.2268473285,34.0395218408,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,73.4841147739,15.2268473285,32.5466391797,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,60.213491517,15.2268473285,29.3100588243,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,46.9506845706,15.2268473285,24.313251878,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  09:00:00,47.9189291078,15.2268473285,25.2814964151,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/03  10:00:00,63.8401803708,15.2268473285,26.1516833258,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  11:00:00,63.0637528993,15.2268473285,25.3752558543,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,79.9840396246,15.2268473285,32.261499678,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,79.3833955386,15.2268473285,31.6608555919,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,73.8877326427,15.2268473285,26.165192696,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,74.0072117706,15.2268473285,26.284671824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,76.3852356548,15.2268473285,28.6626957082,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,66.5858461147,15.2268473285,28.8973490696,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,54.4397202285,15.2268473285,26.785266085,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,39.3166159453,15.2268473285,16.6791832527,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  09:00:00,42.1009169561,15.2268473285,19.4634842635,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/04  10:00:00,63.1300652695,15.2268473285,25.4415682245,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,64.4043813097,15.2268473285,26.7158842646,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,78.1570083736,15.2268473285,30.4344684269,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,81.9302515026,15.2268473285,34.2077115559,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,84.805547108,15.2268473285,37.0830071613,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,86.7811121696,15.2268473285,39.058572223,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,86.7417453513,15.2268473285,39.0192054046,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,67.774830053,15.2268473285,30.0863330079,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,52.0251316306,15.2268473285,24.3706774872,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,38.4722860552,15.2268473285,10.6757550663,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,37.814699941,15.2268473285,10.1602457976,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,57.963389398,15.2268473285,15.2578709021,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,82.8574024651,15.2268473285,22.4773620795,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,85.0472993334,15.2268473285,24.6672589477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,86.0636236232,15.2268473285,25.6835832375,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,89.2484020452,15.2268473285,28.8683616596,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,90.1415066494,15.2268473285,29.7614662637,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,95.7002928333,15.2268473285,35.3202524476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,98.6797318246,15.2268473285,38.299691439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,95.9988047457,15.2268473285,35.61876436,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,91.6026213533,15.2268473285,31.2225809676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,75.1455338155,15.2268473285,27.4229938688,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,77.1181188728,15.2268473285,25.2625789261,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,74.4923305556,15.2268473285,23.5208120598,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,38.4182801989,15.2268473285,10.62174921,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,39.273686792,15.2268473285,11.6192326485,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,58.8828086662,15.2268473285,16.1772901703,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,86.2240924585,15.2268473285,25.8440520728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,92.4732887477,15.2268473285,32.0932483621,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,99.2668549345,15.2268473285,38.8868145488,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,96.6249543661,15.2268473285,36.2449139804,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,93.7924639333,15.2268473285,33.4124235476,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,94.7310657068,15.2268473285,34.3510253211,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,96.7564558247,15.2268473285,36.3764154391,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,99.0775350277,15.2268473285,38.697494642,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,100.159215827,15.2268473285,39.779175441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,86.6523720881,15.2268473285,38.9298321415,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,88.4937406629,15.2268473285,36.6382007162,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,86.0719065946,15.2268473285,35.1003880987,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,44.92559144,15.2268473285,17.1290604511,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  07:00:00,42.7719079219,15.2268473285,15.1174537784,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  08:00:00,61.6619602323,15.2268473285,18.9564417364,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,86.3511665987,15.2268473285,25.971126213,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,91.2544612498,15.2268473285,30.8744208641,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,98.6827032895,15.2268473285,38.3026629038,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,102.057036088,15.2268473285,41.6769957023,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,104.655349191,15.2268473285,44.275308805,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,100.606907508,15.2268473285,40.2268671224,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,99.9260421447,15.2268473285,39.546001759,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,101.017298249,15.2268473285,40.6372578629,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,101.32959547,15.2268473285,40.9495550841,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,90.4504502912,15.2268473285,42.7279103445,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,91.8446078699,15.2268473285,39.9890679233,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,87.3279731039,15.2268473285,36.3564546081,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,45.6972172037,15.2268473285,17.9006862147,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  07:00:00,43.4545515549,15.2268473285,15.8000974114,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  08:00:00,62.854675182,15.2268473285,20.1491566862,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  09:00:00,88.6676915681,15.2268473285,28.2876511824,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  10:00:00,92.8387955282,15.2268473285,32.4587551425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  11:00:00,98.4720318448,15.2268473285,38.0919914591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,101.99203527,15.2268473285,41.6119948847,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,104.936782926,15.2268473285,44.5567425399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,106.773598072,15.2268473285,46.3935576866,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,108.941857551,15.2268473285,48.5618171652,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,109.157203391,15.2268473285,48.777163005,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,109.876378932,15.2268473285,49.4963385461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,96.4498804175,15.2268473285,48.7273404708,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,97.057048544,15.2268473285,45.2015085973,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,94.5498545982,15.2268473285,43.5783361023,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,60.914196587,15.2268473285,33.7160565764,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  07:00:00,50.121072368,15.2268473285,27.4836396753,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  08:00:00,62.3116954866,15.2268473285,29.6402198924,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  09:00:00,82.9571373816,15.2268473285,35.2345974349,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,101.320939793,15.2268473285,40.9408994078,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,106.211771963,15.2268473285,45.8317315775,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,107.478941545,15.2268473285,47.0989011593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,109.795411123,15.2268473285,49.415370737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,112.120074681,15.2268473285,51.7400342958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,112.235625849,15.2268473285,51.8555854634,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,112.951301386,15.2268473285,52.5712610008,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,111.278020142,15.2268473285,50.8979797567,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,86.4770248272,15.2268473285,43.7715063313,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,78.7133904856,15.2268473285,40.5312482247,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,78.5768443128,15.2268473285,37.6393687185,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,61.7988734003,15.2268473285,30.8954407076,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,46.9416756138,15.2268473285,24.3042429212,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,47.3270809107,15.2268473285,24.689648218,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,67.653886222,15.2268473285,29.9653891769,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,70.1854618751,15.2268473285,32.49696483,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,84.8685277758,15.2268473285,37.1459878291,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,87.418066837,15.2268473285,39.6955268903,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,90.2334295666,15.2268473285,42.5108896199,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,92.0627389187,15.2268473285,44.340198972,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,93.1679125263,15.2268473285,45.4453725796,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,81.7940167898,15.2268473285,44.1055197447,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,68.9344488475,15.2268473285,41.2799947041,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,59.2445266062,15.2268473285,31.4479956173,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  07:00:00,52.8533087356,15.2268473285,25.1988545921,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  08:00:00,70.5088555551,15.2268473285,27.8033370592,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  09:00:00,95.5806838738,15.2268473285,35.2006434882,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  10:00:00,99.802471303,15.2268473285,39.4224309174,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  11:00:00,103.836599746,15.2268473285,43.4565593605,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,105.653411155,15.2268473285,45.2733707694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,107.186279917,15.2268473285,46.8062395309,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,104.174439806,15.2268473285,43.7943994205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,99.8123142305,15.2268473285,39.4322738448,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,98.9198965813,15.2268473285,38.5398561956,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,99.4919322597,15.2268473285,39.111891874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,85.4490535457,15.2268473285,37.726513599,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,88.0965791291,15.2268473285,34.8633725158,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,81.5402012023,15.2268473285,30.5686827065,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,44.6791325971,15.2268473285,16.8826016082,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  07:00:00,42.6696291111,15.2268473285,15.0151749677,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  08:00:00,63.0124366973,15.2268473285,20.3069182014,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  09:00:00,89.6789929921,15.2268473285,29.2989526064,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,93.6914263914,15.2268473285,33.3113860057,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,98.3539165541,15.2268473285,37.9738761684,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,101.841112263,15.2268473285,41.4610718773,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,104.901416999,15.2268473285,44.5213766134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,106.653878353,15.2268473285,46.2738379677,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,109.106001858,15.2268473285,48.7259614722,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,102.701836738,15.2268473285,42.3217963522,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,96.9142930374,15.2268473285,36.5342526518,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,83.3737926944,15.2268473285,35.6512527477,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,87.4612012083,15.2268473285,34.227994595,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,83.2355750695,15.2268473285,32.2640565736,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,47.3747817143,15.2268473285,19.5782507254,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  07:00:00,44.4386874747,15.2268473285,16.7842333312,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  08:00:00,63.4626610078,15.2268473285,20.7571425119,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  09:00:00,90.3923278843,15.2268473285,30.0122874986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,95.6216019209,15.2268473285,35.2415615353,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,100.394885059,15.2268473285,40.0148446734,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,103.162569977,15.2268473285,42.7825295913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,105.740295661,15.2268473285,45.3602552756,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,108.179996195,15.2268473285,47.7999558092,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,109.472108622,15.2268473285,49.0920682362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,106.211999708,15.2268473285,45.8319593219,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,103.16231958,15.2268473285,42.7822791944,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,86.8237090646,15.2268473285,39.101169118,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,88.2168870602,15.2268473285,34.9836804469,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,83.3559349276,15.2268473285,32.3844164318,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,46.7419696839,15.2268473285,18.945438695,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,43.9956115494,15.2268473285,16.3411574059,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,64.5567130928,15.2268473285,21.851194597,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,90.8045639026,15.2268473285,30.4245235169,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,95.5490544982,15.2268473285,35.1690141125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,101.549496282,15.2268473285,41.1694558965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,103.913496775,15.2268473285,43.5334563894,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,105.206922285,15.2268473285,44.8268818998,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,99.4319397743,15.2268473285,39.0518993886,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,95.5763684696,15.2268473285,35.196328084,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,96.5920851479,15.2268473285,36.2120447623,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,95.7219741128,15.2268473285,35.3419337271,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,80.9664995134,15.2268473285,33.2439595667,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,84.8486965019,15.2268473285,31.6154898885,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,81.0466298373,15.2268473285,30.0751113414,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,44.5706126973,15.2268473285,16.7740817084,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  07:00:00,43.7842784486,15.2268473285,14.7521576384,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  08:00:00,60.4364144281,15.2268473285,17.7308959322,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  09:00:00,86.6781911084,15.2268473285,26.2981507228,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  10:00:00,91.0552278769,15.2268473285,30.6751874913,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  11:00:00,95.7950565435,15.2268473285,35.4150161578,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  12:00:00,98.8880611295,15.2268473285,38.5080207438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  13:00:00,101.975302147,15.2268473285,41.5952617618,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  14:00:00,102.007673806,15.2268473285,41.6276334199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  15:00:00,102.916332525,15.2268473285,42.5362921392,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  16:00:00,103.165520932,15.2268473285,42.7854805468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  17:00:00,101.249090678,15.2268473285,40.8690502928,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/15  18:00:00,83.2595987875,15.2268473285,35.5370588408,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  19:00:00,84.0066244644,15.2268473285,30.773417851,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/15  20:00:00,77.6201827687,15.2268473285,26.6486642728,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,40.9436181917,15.2268473285,13.7454781811,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  07:00:00,36.1926151778,15.2268473285,12.1775158185,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  08:00:00,47.4769497598,15.2268473285,14.8054741655,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  09:00:00,71.5647191074,15.2268473285,23.8421791607,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/16  10:00:00,90.4737504839,15.2268473285,30.0937100983,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  11:00:00,94.8042690298,15.2268473285,34.4242286441,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  12:00:00,97.8904785445,15.2268473285,37.5104381588,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  13:00:00,101.419079881,15.2268473285,41.0390394956,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,104.564917078,15.2268473285,44.1848766927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,106.4771383,15.2268473285,46.0970979139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,106.880363001,15.2268473285,46.5003226151,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,105.321292033,15.2268473285,44.9412516478,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,81.0885902182,15.2268473285,38.3830717223,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/16  19:00:00,72.7509186498,15.2268473285,34.5687763889,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  20:00:00,74.5186571792,15.2268473285,33.581181585,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/16  21:00:00,60.9990180851,15.2268473285,30.0955853924,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,42.3823418719,15.2268473285,19.7449091792,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  09:00:00,45.4353520802,15.2268473285,22.7979193876,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/17  10:00:00,66.3280436806,15.2268473285,28.6395466356,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  11:00:00,68.9177875976,15.2268473285,31.2292905525,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  12:00:00,84.4950242855,15.2268473285,36.7724843388,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  13:00:00,86.658201183,15.2268473285,38.9356612364,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  14:00:00,88.8340800593,15.2268473285,41.1115401126,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  15:00:00,90.7216440006,15.2268473285,42.999104054,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  16:00:00,92.0613207185,15.2268473285,44.3387807718,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/17  17:00:00,81.6948092513,15.2268473285,44.0063122062,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/17  18:00:00,67.9069269594,15.2268473285,40.2524728159,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/17  19:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,58.8958697001,15.2268473285,31.0993387112,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  07:00:00,55.2530515656,15.2268473285,26.2209307555,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  08:00:00,70.8529619505,15.2268473285,28.1474434546,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  09:00:00,94.1950797617,15.2268473285,33.815039376,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  10:00:00,98.0910372801,15.2268473285,37.7109968945,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  11:00:00,102.9705323,15.2268473285,42.5904919139,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  12:00:00,105.254564062,15.2268473285,44.874523676,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  13:00:00,107.116667014,15.2268473285,46.7366266279,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  14:00:00,109.232781927,15.2268473285,48.852741541,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,112.317464933,15.2268473285,51.9374245471,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,113.728817682,15.2268473285,53.3487772966,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,112.137053565,15.2268473285,51.757013179,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,97.3830936409,15.2268473285,49.6605536943,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,99.9874908995,15.2268473285,45.3766176195,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  20:00:00,91.8680867579,15.2268473285,40.8965682621,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,59.6536525444,15.2268473285,31.8571215555,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  07:00:00,54.9661111653,15.2268473285,25.9339903552,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  08:00:00,70.3252268358,15.2268473285,27.61970834,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  09:00:00,94.0844782992,15.2268473285,33.7044379136,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  10:00:00,97.491814939,15.2268473285,37.1117745533,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  11:00:00,102.1671304,15.2268473285,41.7870900142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  12:00:00,105.306429081,15.2268473285,44.9263886953,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  13:00:00,107.262462099,15.2268473285,46.8824217134,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  14:00:00,109.786802314,15.2268473285,49.4067619285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  15:00:00,110.0410232,15.2268473285,49.660982814,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,108.715616528,15.2268473285,48.3355761424,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,105.406484445,15.2268473285,45.0264440593,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,90.3554494505,15.2268473285,42.6329095039,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,96.0245492223,15.2268473285,41.4136759423,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,89.6577850892,15.2268473285,38.6862665934,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,49.3378273899,15.2268473285,21.5412964009,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  07:00:00,47.4857582148,15.2268473285,18.4536374046,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  08:00:00,66.4785249168,15.2268473285,23.773006421,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  09:00:00,93.1186815843,15.2268473285,32.7386411987,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  10:00:00,96.9603581945,15.2268473285,36.5803178088,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  11:00:00,99.348527743,15.2268473285,38.9684873573,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  12:00:00,102.019199767,15.2268473285,41.6391593812,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,107.765821113,15.2268473285,47.3857807269,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,111.807813967,15.2268473285,51.4277735817,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,112.036960246,15.2268473285,51.65691986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,112.220015205,15.2268473285,51.8399748197,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,111.161462323,15.2268473285,50.7814219378,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,93.5838591112,15.2268473285,45.8613191646,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,95.431851346,15.2268473285,40.820978066,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,89.9157350119,15.2268473285,38.944216516,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
