Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/21  06:00:00,56.8407673904,15.2268473285,29.0442364015,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  07:00:00,52.9420683471,15.2268473285,23.909947537,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  08:00:00,69.8922022931,15.2268473285,27.1866837972,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  09:00:00,95.8824234808,15.2268473285,35.5023830951,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  10:00:00,99.5289603317,15.2268473285,39.1489199461,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  11:00:00,103.438410154,15.2268473285,43.0583697683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  12:00:00,105.206341867,15.2268473285,44.8263014812,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  13:00:00,106.738947463,15.2268473285,46.3589070769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  14:00:00,109.097360352,15.2268473285,48.7173199667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  15:00:00,111.400975643,15.2268473285,51.0209352577,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,111.745420889,15.2268473285,51.3653805036,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,110.433428595,15.2268473285,50.053388209,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,94.3904261292,15.2268473285,46.6678861825,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,97.1772656545,15.2268473285,42.5663923745,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  20:00:00,90.9648040536,15.2268473285,39.9932855577,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,62.2956668348,15.2268473285,34.4991358459,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  07:00:00,57.6460889081,15.2268473285,28.6139680979,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  08:00:00,73.2901768004,15.2268473285,30.5846583046,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  09:00:00,96.3024975153,15.2268473285,35.9224571296,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  10:00:00,97.0154083593,15.2268473285,36.6353679736,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  11:00:00,102.135566731,15.2268473285,41.7555263449,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  12:00:00,106.709942253,15.2268473285,46.3299018675,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  13:00:00,109.342938508,15.2268473285,48.9628981227,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  14:00:00,110.560132594,15.2268473285,50.1800922084,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  15:00:00,111.316454584,15.2268473285,50.936414198,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  16:00:00,111.669618865,15.2268473285,51.2895784794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  17:00:00,111.074822362,15.2268473285,50.694781976,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/22  18:00:00,96.2048260981,15.2268473285,48.4822861514,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  19:00:00,97.9655542058,15.2268473285,43.3546809258,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/22  20:00:00,90.5303318452,15.2268473285,39.5588133493,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,56.1200496331,15.2268473285,28.9219096225,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  07:00:00,43.5165730389,15.2268473285,19.5014736795,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  08:00:00,56.3293175853,15.2268473285,23.6578419911,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  09:00:00,80.3324976523,15.2268473285,32.6099577056,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/23  10:00:00,93.7442083407,15.2268473285,33.3641679551,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  11:00:00,94.1087992449,15.2268473285,33.7287588592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  12:00:00,99.9793865626,15.2268473285,39.5993461769,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  13:00:00,105.971556501,15.2268473285,45.591516115,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  14:00:00,106.573517131,15.2268473285,46.1934767453,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  15:00:00,107.195177073,15.2268473285,46.8151366873,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  16:00:00,109.142397528,15.2268473285,48.7623571425,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  17:00:00,108.293851872,15.2268473285,47.9138114859,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/23  18:00:00,84.6796873912,15.2268473285,41.9741688953,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/23  19:00:00,77.8635640365,15.2268473285,38.3037551089,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  20:00:00,77.4039600525,15.2268473285,36.4664844583,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/23  21:00:00,64.1817993842,15.2268473285,33.2783666916,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,49.0902442498,15.2268473285,26.4528115571,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  09:00:00,50.4143846205,15.2268473285,27.7769519278,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/24  10:00:00,69.7507692103,15.2268473285,32.0622721652,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  11:00:00,72.4439740164,15.2268473285,34.7554769713,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  12:00:00,88.4699164334,15.2268473285,40.7473764867,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  13:00:00,89.221752456,15.2268473285,41.4992125093,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  14:00:00,89.8682364409,15.2268473285,42.1456964942,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  15:00:00,90.0161062689,15.2268473285,42.2935663222,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  16:00:00,91.1069457187,15.2268473285,43.384405772,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,80.4281266406,15.2268473285,42.7396295956,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/24  18:00:00,66.5181740813,15.2268473285,38.8637199378,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/24  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,48.9827925555,15.2268473285,21.1862615666,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  07:00:00,47.3313232951,15.2268473285,18.299202485,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  08:00:00,63.416590659,15.2268473285,20.7110721631,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  09:00:00,87.533755428,15.2268473285,27.1537150423,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  10:00:00,93.5873041999,15.2268473285,33.2072638142,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  11:00:00,98.4525697966,15.2268473285,38.072529411,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,95.3325253735,15.2268473285,34.9524849879,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,92.0068475968,15.2268473285,31.6268072111,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,95.182145088,15.2268473285,34.8021047024,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,98.4673168676,15.2268473285,38.087276482,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,93.9843542783,15.2268473285,33.6043138927,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,90.6193949515,15.2268473285,30.2393545658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,76.7533127151,15.2268473285,29.0307727685,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,81.6105970105,15.2268473285,26.9997237305,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,75.7985201232,15.2268473285,24.8270016274,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,38.6323944374,15.2268473285,10.8358634485,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  07:00:00,39.2013006973,15.2268473285,10.1691798872,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  08:00:00,56.7973345836,15.2268473285,14.0918160877,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  09:00:00,84.2474956672,15.2268473285,23.8674552815,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  10:00:00,89.0012544587,15.2268473285,28.621214073,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  11:00:00,93.6612078458,15.2268473285,33.2811674601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  12:00:00,96.6890690078,15.2268473285,36.3090286221,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,99.3927923406,15.2268473285,39.012751955,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,101.931533535,15.2268473285,41.5514931494,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,104.220560275,15.2268473285,43.8405198892,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,103.943106715,15.2268473285,43.5630663294,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,101.664295837,15.2268473285,41.2842554509,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,85.3118160253,15.2268473285,37.5892760787,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,89.2196789504,15.2268473285,34.6088056705,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,83.7402128541,15.2268473285,32.7686943583,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,41.8164600264,15.2268473285,14.0199290375,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  07:00:00,41.375334888,15.2268473285,12.3432140779,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  08:00:00,58.5705061781,15.2268473285,15.8649876823,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  09:00:00,85.0194843091,15.2268473285,24.6394439234,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  10:00:00,89.8364720247,15.2268473285,29.456431639,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  11:00:00,95.7744460391,15.2268473285,35.3944056535,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,100.060439047,15.2268473285,39.6803986616,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,101.913672978,15.2268473285,41.5336325924,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,103.506540692,15.2268473285,43.1265003065,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,104.055616252,15.2268473285,43.6755758666,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,102.912436233,15.2268473285,42.5323958475,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,98.3808113133,15.2268473285,38.0007709276,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,78.2108833759,15.2268473285,30.4883434292,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,83.2178834224,15.2268473285,27.2293434758,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,77.6810801548,15.2268473285,26.709561659,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,41.4063509743,15.2268473285,13.6098199853,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  07:00:00,41.7385949443,15.2268473285,12.7064741342,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  08:00:00,58.9510903758,15.2268473285,16.24557188,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  09:00:00,85.930956972,15.2268473285,25.5509165864,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  10:00:00,90.202071565,15.2268473285,29.8220311794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  11:00:00,93.0818826953,15.2268473285,32.7018423096,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  12:00:00,95.2544403583,15.2268473285,34.8743999727,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  13:00:00,98.6105054995,15.2268473285,38.2304651138,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  14:00:00,99.2986940459,15.2268473285,38.9186536602,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  15:00:00,102.203023119,15.2268473285,41.8229827329,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  16:00:00,105.177513053,15.2268473285,44.797472667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  17:00:00,104.21816572,15.2268473285,43.8381253343,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/28  18:00:00,87.8065026614,15.2268473285,40.0839627147,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  19:00:00,92.8117867306,15.2268473285,36.823246784,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/28  20:00:00,86.1692700961,15.2268473285,35.1977516002,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,48.4890348597,15.2268473285,20.6925038708,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  07:00:00,46.8502621419,15.2268473285,17.8181413317,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  08:00:00,65.1384286144,15.2268473285,22.4329101186,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  09:00:00,92.1971962458,15.2268473285,31.8171558601,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  10:00:00,94.8348772566,15.2268473285,34.4548368709,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  11:00:00,99.3193426207,15.2268473285,38.939302235,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  12:00:00,102.355969857,15.2268473285,41.9759294712,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  13:00:00,104.777023328,15.2268473285,44.3969829428,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  14:00:00,106.221700696,15.2268473285,45.8416603106,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  15:00:00,107.620889215,15.2268473285,47.2408488295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  16:00:00,106.702714627,15.2268473285,46.3226742417,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  17:00:00,105.455945083,15.2268473285,45.0759046977,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/29  18:00:00,90.0729376662,15.2268473285,42.3503977196,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  19:00:00,95.0195286728,15.2268473285,39.0309887261,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/29  20:00:00,87.4703547285,15.2268473285,36.4988362326,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,47.533247868,15.2268473285,20.3351078575,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  07:00:00,40.832935951,15.2268473285,16.8178365917,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  08:00:00,54.7143709,15.2268473285,22.0428953057,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  09:00:00,77.5134191728,15.2268473285,29.7908792261,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/30  10:00:00,95.3180085485,15.2268473285,34.9379681628,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  11:00:00,99.7993821488,15.2268473285,39.4193417631,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  12:00:00,103.349239352,15.2268473285,42.9691989668,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  13:00:00,106.420933026,15.2268473285,46.0408926399,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  14:00:00,108.941233655,15.2268473285,48.5611932694,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  15:00:00,110.680290351,15.2268473285,50.3002499658,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  16:00:00,111.704725111,15.2268473285,51.3246847258,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  17:00:00,109.753809695,15.2268473285,49.3737693093,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/30  18:00:00,84.7591800931,15.2268473285,42.0536615972,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/30  19:00:00,78.8161387993,15.2268473285,37.878663205,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  20:00:00,76.8657960928,15.2268473285,35.9283204985,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/30  21:00:00,63.419086453,15.2268473285,32.5156537603,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,40.2459507024,15.2268473285,17.6085180097,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  09:00:00,37.2888225202,15.2268473285,14.6513898276,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/01  10:00:00,56.4494443051,15.2268473285,18.7609472601,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  11:00:00,62.6674085662,15.2268473285,24.9789115211,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  12:00:00,82.3907830963,15.2268473285,34.6682431497,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  13:00:00,83.130222734,15.2268473285,35.4076827873,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  14:00:00,82.5693660054,15.2268473285,34.8468260587,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  15:00:00,76.3584038224,15.2268473285,28.6358638758,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  16:00:00,71.9555358346,15.2268473285,24.2329958879,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/01  17:00:00,59.9151891178,15.2268473285,22.2266920727,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/01  18:00:00,49.1445758605,15.2268473285,21.490121717,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/01  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,47.5832507081,15.2268473285,19.7867197192,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  07:00:00,47.558003805,15.2268473285,18.5258829949,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  08:00:00,66.4779983985,15.2268473285,23.7724799026,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  09:00:00,84.0756189045,15.2268473285,23.6955785188,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  10:00:00,83.2759805392,15.2268473285,22.8959401535,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  11:00:00,91.1799688142,15.2268473285,30.7999284285,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  12:00:00,95.6359600203,15.2268473285,35.2559196346,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  13:00:00,100.626358998,15.2268473285,40.246318612,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  14:00:00,103.522990373,15.2268473285,43.1429499871,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  15:00:00,104.232711297,15.2268473285,43.8526709109,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,102.925095112,15.2268473285,42.5450547268,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,101.337731509,15.2268473285,40.9576911233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,85.4811362026,15.2268473285,37.758596256,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,89.9541832481,15.2268473285,33.9656433015,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  20:00:00,83.5239810846,15.2268473285,32.5524625888,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,52.6131918027,15.2268473285,24.8166608138,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  07:00:00,50.2038317099,15.2268473285,21.1717108998,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  08:00:00,68.4264387539,15.2268473285,25.7209202581,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  09:00:00,94.2308984694,15.2268473285,33.8508580837,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  10:00:00,95.6059703291,15.2268473285,35.2259299434,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  11:00:00,100.965585503,15.2268473285,40.585545117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  12:00:00,105.021317989,15.2268473285,44.6412776034,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  13:00:00,106.306533093,15.2268473285,45.9264927075,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  14:00:00,107.699758581,15.2268473285,47.3197181957,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  15:00:00,109.786303283,15.2268473285,49.4062628978,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  16:00:00,109.078116938,15.2268473285,48.6980765524,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,107.208958996,15.2268473285,46.8289186102,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,91.2163232553,15.2268473285,43.4937833087,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  19:00:00,95.3130804518,15.2268473285,39.3245405052,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/03  20:00:00,87.9979569325,15.2268473285,37.0264384366,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,56.6025432721,15.2268473285,28.8060122832,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  07:00:00,54.1374993097,15.2268473285,25.1053784996,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  08:00:00,71.3708381522,15.2268473285,28.6653196564,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  09:00:00,91.011769361,15.2268473285,30.6317289754,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  10:00:00,91.8468395865,15.2268473285,31.4667992008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  11:00:00,100.181433734,15.2268473285,39.8013933485,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  12:00:00,98.2240848082,15.2268473285,37.8440444226,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  13:00:00,91.6612791196,15.2268473285,31.2812387339,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  14:00:00,96.2028402665,15.2268473285,35.8227998808,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  15:00:00,100.621371394,15.2268473285,40.241331008,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,99.0402272457,15.2268473285,38.66018686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  17:00:00,97.8744252919,15.2268473285,37.4943849062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  18:00:00,81.8546535135,15.2268473285,34.1321135668,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  19:00:00,86.9296190255,15.2268473285,30.9410790789,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/04  20:00:00,80.314939969,15.2268473285,29.3434214731,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,42.3107476307,15.2268473285,14.5142166418,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  07:00:00,42.992861522,15.2268473285,13.9607407119,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  08:00:00,61.445355609,15.2268473285,18.7398371131,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  09:00:00,86.7441131562,15.2268473285,26.3640727705,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  10:00:00,89.8469428184,15.2268473285,29.4669024327,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  11:00:00,94.8426353762,15.2268473285,34.4625949905,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  12:00:00,97.533909851,15.2268473285,37.1538694653,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  13:00:00,99.1543600159,15.2268473285,38.7743196302,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  14:00:00,101.647616689,15.2268473285,41.2675763034,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  15:00:00,105.590618346,15.2268473285,45.2105779599,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  16:00:00,105.19725252,15.2268473285,44.8172121346,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  17:00:00,103.11589863,15.2268473285,42.735858244,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/05  18:00:00,87.7815291918,15.2268473285,40.0589892452,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  19:00:00,92.4353069253,15.2268473285,36.4467669786,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/05  20:00:00,84.9281557379,15.2268473285,33.9566372421,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,46.8631804145,15.2268473285,19.0666494256,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  07:00:00,46.1939879587,15.2268473285,17.1618671486,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  08:00:00,65.1495924711,15.2268473285,22.4440739753,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  09:00:00,90.3649862005,15.2268473285,29.9849458148,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  10:00:00,95.1522667806,15.2268473285,34.772226395,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  11:00:00,97.594070963,15.2268473285,37.2140305774,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  12:00:00,100.435774484,15.2268473285,40.0557340979,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  13:00:00,102.98563142,15.2268473285,42.6055910348,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  14:00:00,102.934422168,15.2268473285,42.5543817824,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  15:00:00,105.379750553,15.2268473285,44.9997101674,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  16:00:00,105.176737648,15.2268473285,44.7966972627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  17:00:00,102.050079357,15.2268473285,41.6700389716,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/06  18:00:00,87.0517116901,15.2268473285,39.3291717434,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  19:00:00,92.2855517195,15.2268473285,36.2970117729,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/06  20:00:00,84.7548971952,15.2268473285,33.7833786993,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,48.6650561114,15.2268473285,21.4669161008,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  07:00:00,41.6024906768,15.2268473285,17.5873913175,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  08:00:00,55.6371231413,15.2268473285,22.965647547,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  09:00:00,78.6780284612,15.2268473285,30.9554885145,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/07  10:00:00,96.4609003554,15.2268473285,36.0808599697,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  11:00:00,101.852050264,15.2268473285,41.4720098779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  12:00:00,103.130393122,15.2268473285,42.7503527362,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  13:00:00,103.794481297,15.2268473285,43.4144409109,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  14:00:00,105.182808755,15.2268473285,44.8027683694,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  15:00:00,105.368532314,15.2268473285,44.9884919286,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  16:00:00,105.479835034,15.2268473285,45.0997946483,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  17:00:00,103.135887632,15.2268473285,42.7558472468,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/07  18:00:00,80.4579702572,15.2268473285,36.3747850947,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/07  19:00:00,73.9932681463,15.2268473285,33.055792552,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  20:00:00,73.4060988023,15.2268473285,32.468623208,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/07  21:00:00,59.6965990051,15.2268473285,28.7931663125,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,43.6180314413,15.2268473285,20.9805987487,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  09:00:00,42.2945124737,15.2268473285,19.657079781,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/08  10:00:00,62.4799475796,15.2268473285,24.7914505345,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  11:00:00,63.6450624274,15.2268473285,25.9565653823,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  12:00:00,78.9506491113,15.2268473285,31.2281091646,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  13:00:00,81.228028327,15.2268473285,33.5054883804,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  14:00:00,82.8545124457,15.2268473285,35.131972499,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  15:00:00,84.8368206695,15.2268473285,37.1142807229,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  16:00:00,85.0550407235,15.2268473285,37.3325007768,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/08  17:00:00,72.4683765835,15.2268473285,34.7798795384,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/08  18:00:00,60.0659586498,15.2268473285,31.0338378396,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,43.0333192998,15.2268473285,20.3958866071,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  09:00:00,45.0445476369,15.2268473285,22.4071149442,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/09  10:00:00,64.8485073249,15.2268473285,27.1600102799,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  11:00:00,69.8090495524,15.2268473285,32.1205525073,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  12:00:00,80.7707504091,15.2268473285,33.0482104625,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  13:00:00,79.1232996638,15.2268473285,31.4007597171,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  14:00:00,83.1458099631,15.2268473285,35.4232700164,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  15:00:00,86.1123862473,15.2268473285,38.3898463006,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  16:00:00,84.6184317538,15.2268473285,36.8958918072,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/09  17:00:00,71.8272382042,15.2268473285,34.1387411591,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/09  18:00:00,59.1276181201,15.2268473285,30.0954973099,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,42.9134403894,15.2268473285,15.1169094005,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  07:00:00,44.4710033159,15.2268473285,14.0612158391,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  08:00:00,63.3875313537,15.2268473285,20.6820128578,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  09:00:00,89.0365999804,15.2268473285,28.6565595947,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  10:00:00,92.5548117275,15.2268473285,32.1747713418,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  11:00:00,96.767394422,15.2268473285,36.3873540364,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  12:00:00,97.8326370443,15.2268473285,37.4525966586,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  13:00:00,90.1220335264,15.2268473285,29.7419931407,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,90.2387398353,15.2268473285,29.8586994497,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,95.8171957188,15.2268473285,35.4371553331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,97.4925470849,15.2268473285,37.1125066992,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,95.7992146374,15.2268473285,35.4191742517,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,81.0314737598,15.2268473285,31.9312671465,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,84.5305842447,15.2268473285,28.542044298,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,77.3844202608,15.2268473285,26.4129017649,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,40.6942373231,15.2268473285,12.8977063341,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  07:00:00,43.1981702851,15.2268473285,12.7883828083,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  08:00:00,61.5713902068,15.2268473285,18.8658717109,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  09:00:00,88.4520356456,15.2268473285,28.0719952599,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  10:00:00,92.0281845766,15.2268473285,31.6481441909,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  11:00:00,97.9892708321,15.2268473285,37.6092304464,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  12:00:00,100.760912582,15.2268473285,40.3808721963,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  13:00:00,101.288784027,15.2268473285,40.9087436409,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  14:00:00,101.498898601,15.2268473285,41.1188582153,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  15:00:00,102.498056651,15.2268473285,42.1180162655,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  16:00:00,97.1870088358,15.2268473285,36.8069684501,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  17:00:00,92.7757398158,15.2268473285,32.3956994301,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/11  18:00:00,79.2367058701,15.2268473285,30.1364992568,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  19:00:00,83.9314414895,15.2268473285,27.9429015429,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/11  20:00:00,78.3811302684,15.2268473285,27.4096117726,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,46.4249688224,15.2268473285,18.6284378335,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  07:00:00,47.7207524934,15.2268473285,17.3109650166,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  08:00:00,65.570248016,15.2268473285,22.8647295201,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  09:00:00,89.2186779079,15.2268473285,28.8386375223,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  10:00:00,90.2136644137,15.2268473285,29.833624028,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  11:00:00,95.8847810671,15.2268473285,35.5047406814,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  12:00:00,100.362139453,15.2268473285,39.9820990669,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  13:00:00,102.372866582,15.2268473285,41.9928261964,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  14:00:00,100.711939719,15.2268473285,40.3318993331,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  15:00:00,103.411356909,15.2268473285,43.031316523,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  16:00:00,101.558016884,15.2268473285,41.1779764988,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  17:00:00,97.5769463135,15.2268473285,37.1969059278,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/12  18:00:00,85.097030014,15.2268473285,35.9968234006,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  19:00:00,89.2208861037,15.2268473285,33.2323461571,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/12  20:00:00,82.3309351559,15.2268473285,31.35941666,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
