Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,47.4828929247,15.2268473285,19.6863619358,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  07:00:00,48.4986441074,15.2268473285,18.0888566306,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  08:00:00,67.5291134611,15.2268473285,24.8235949652,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  09:00:00,93.210568352,15.2268473285,32.8305279664,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  10:00:00,95.9134023353,15.2268473285,35.5333619497,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  11:00:00,98.7424815995,15.2268473285,38.3624412138,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  12:00:00,100.590492238,15.2268473285,40.2104518524,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  13:00:00,100.871262934,15.2268473285,40.4912225484,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  14:00:00,100.879129842,15.2268473285,40.499089456,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  15:00:00,103.954965292,15.2268473285,43.5749249062,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  16:00:00,96.4785345734,15.2268473285,36.0984941877,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  17:00:00,91.1651255935,15.2268473285,30.7850852079,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/13  18:00:00,77.8717470205,15.2268473285,28.7715404072,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  19:00:00,81.6040623069,15.2268473285,25.6155223602,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/13  20:00:00,74.7846622147,15.2268473285,23.8131437189,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,38.2553055171,15.2268473285,11.0571655065,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  07:00:00,36.6724034616,15.2268473285,11.2796374356,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  08:00:00,48.307918993,15.2268473285,15.6364433988,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  09:00:00,72.4113707635,15.2268473285,24.6888308168,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/14  10:00:00,91.9808089634,15.2268473285,31.6007685777,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  11:00:00,96.7038518786,15.2268473285,36.3238114929,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  12:00:00,99.9680132943,15.2268473285,39.5879729086,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  13:00:00,104.467162005,15.2268473285,44.0871216188,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  14:00:00,106.884739387,15.2268473285,46.5046990012,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  15:00:00,105.244808239,15.2268473285,44.8647678538,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  16:00:00,106.349487912,15.2268473285,45.9694475258,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  17:00:00,104.731343687,15.2268473285,44.3513033018,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/14  18:00:00,77.4575549214,15.2268473285,33.3743697589,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/14  19:00:00,69.1721856658,15.2268473285,28.2347100715,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  20:00:00,69.3162678653,15.2268473285,28.3787922711,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/14  21:00:00,57.0475368679,15.2268473285,26.1441041753,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  08:00:00,37.8529789288,15.2268473285,15.2155462361,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  09:00:00,37.0796446034,15.2268473285,14.4422119107,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/15  10:00:00,55.6682026066,15.2268473285,17.9797055615,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  11:00:00,58.9622370376,15.2268473285,21.2737399926,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  12:00:00,73.8393553926,15.2268473285,26.1168154459,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  13:00:00,76.284237193,15.2268473285,28.5616972464,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  14:00:00,78.2044755577,15.2268473285,30.481935611,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  15:00:00,79.6295137277,15.2268473285,31.906973781,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  16:00:00,79.5093020839,15.2268473285,31.7867621373,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/15  17:00:00,67.0432435175,15.2268473285,29.3547464725,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/15  18:00:00,54.472208723,15.2268473285,25.4400879128,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,35.4747412776,15.2268473285,7.67821028867,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  07:00:00,38.1982738562,15.2268473285,7.78848637935,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  08:00:00,55.1131081028,15.2268473285,12.4075896069,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  09:00:00,80.3536768404,15.2268473285,19.9736364548,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  10:00:00,86.0735864497,15.2268473285,25.6935460641,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  11:00:00,90.7717386629,15.2268473285,30.3916982772,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  12:00:00,92.5276605912,15.2268473285,32.1476202055,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  13:00:00,94.6279855074,15.2268473285,34.2479451218,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  14:00:00,95.5786434577,15.2268473285,35.1986030721,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  15:00:00,95.7673754318,15.2268473285,35.3873350461,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  16:00:00,95.2088880608,15.2268473285,34.8288476752,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  17:00:00,92.3495603032,15.2268473285,31.9695199176,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/16  18:00:00,78.3571463553,15.2268473285,29.2569397419,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  19:00:00,82.1307463236,15.2268473285,26.1422063769,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/16  20:00:00,74.7084630967,15.2268473285,23.7369446008,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  06:00:00,39.0174951285,15.2268473285,11.2209641396,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  07:00:00,39.9113285558,15.2268473285,9.50154107896,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  08:00:00,56.0581221936,15.2268473285,13.3526036977,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  09:00:00,80.0471537932,15.2268473285,19.6671134076,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  10:00:00,82.128842249,15.2268473285,21.7488018634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  11:00:00,84.7285868487,15.2268473285,24.348546463,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  12:00:00,87.1537960737,15.2268473285,26.773755688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  13:00:00,88.8796986393,15.2268473285,28.4996582537,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  14:00:00,90.3062718585,15.2268473285,29.9262314729,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  15:00:00,91.9721766006,15.2268473285,31.5921362149,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  16:00:00,91.3019958846,15.2268473285,30.9219554989,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  17:00:00,88.8095904719,15.2268473285,28.4295500862,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/17  18:00:00,75.9223323595,15.2268473285,25.4444590795,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  19:00:00,78.7122701724,15.2268473285,22.7237302257,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/17  20:00:00,71.6800612438,15.2268473285,20.708542748,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,40.3732144668,15.2268473285,12.5766834779,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  07:00:00,42.3510986339,15.2268473285,11.9413111571,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  08:00:00,57.4337541726,15.2268473285,14.7282356768,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  09:00:00,79.9601166578,15.2268473285,19.5800762722,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  10:00:00,81.6248605645,15.2268473285,21.2448201788,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  11:00:00,83.916017318,15.2268473285,23.5359769323,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  12:00:00,86.741102022,15.2268473285,26.3610616364,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  13:00:00,88.7089193869,15.2268473285,28.3288790012,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  14:00:00,89.8467407612,15.2268473285,29.4667003755,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  15:00:00,90.913452144,15.2268473285,30.5334117584,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  16:00:00,91.1452542457,15.2268473285,30.76521386,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  17:00:00,90.1267115453,15.2268473285,29.7466711596,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/18  18:00:00,77.9036141796,15.2268473285,27.4257408996,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  19:00:00,81.2614323925,15.2268473285,25.2728924459,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/18  20:00:00,74.0603825211,15.2268473285,23.0888640252,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,38.2228905225,15.2268473285,10.4263595336,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  07:00:00,40.0367063634,15.2268473285,9.62691888656,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  08:00:00,57.4758211303,15.2268473285,14.7703026344,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  09:00:00,82.1242894707,15.2268473285,21.744249085,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  10:00:00,83.8888761196,15.2268473285,23.508835734,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  11:00:00,88.0971597351,15.2268473285,27.7171193495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  12:00:00,90.6255129196,15.2268473285,30.245472534,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  13:00:00,92.0008151893,15.2268473285,31.6207748036,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  14:00:00,92.5654678289,15.2268473285,32.1854274432,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  15:00:00,94.5438536454,15.2268473285,34.1638132598,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  16:00:00,94.2448248693,15.2268473285,33.8647844837,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  17:00:00,92.3192285027,15.2268473285,31.939188117,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/19  18:00:00,79.5796846471,15.2268473285,29.1018113671,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  19:00:00,81.5655810593,15.2268473285,25.5770411126,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/19  20:00:00,74.4530759216,15.2268473285,23.4815574257,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,34.6447146269,15.2268473285,6.84818363794,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  07:00:00,37.632822516,15.2268473285,7.22303503924,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  08:00:00,55.1335870727,15.2268473285,12.4280685768,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  09:00:00,81.7653763605,15.2268473285,21.3853359748,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  10:00:00,85.8335295483,15.2268473285,25.4534891627,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  11:00:00,89.745615238,15.2268473285,29.3655748523,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  12:00:00,90.3396010807,15.2268473285,29.959560695,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  13:00:00,91.962854062,15.2268473285,31.5828136763,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  14:00:00,94.0806250604,15.2268473285,33.7005846748,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  15:00:00,95.111284636,15.2268473285,34.7312442503,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,95.1400107681,15.2268473285,34.7599703825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,93.4267013223,15.2268473285,33.0466609367,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,80.0917596435,15.2268473285,29.6138863635,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  19:00:00,82.9285079883,15.2268473285,26.9399680416,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/20  20:00:00,76.3765309664,15.2268473285,25.4050124705,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,39.8037529136,15.2268473285,12.605612903,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  07:00:00,36.1806301283,15.2268473285,10.7878641023,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  08:00:00,48.1411912516,15.2268473285,15.4697156573,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  09:00:00,71.5382788803,15.2268473285,23.8157389336,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/21  10:00:00,88.263353147,15.2268473285,27.8833127614,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  11:00:00,92.7159250164,15.2268473285,32.3358846307,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  12:00:00,93.8373253205,15.2268473285,33.4572849349,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,95.1431131968,15.2268473285,34.7630728111,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,97.4284799171,15.2268473285,37.0484395315,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,98.2580462162,15.2268473285,37.8780058305,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,97.5248394749,15.2268473285,37.1447990892,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,94.5419274419,15.2268473285,34.1618870563,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,72.0524854244,15.2268473285,26.5916335952,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,62.929191718,15.2268473285,21.9917161237,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,61.9295238835,15.2268473285,20.9920482892,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,48.0609506982,15.2268473285,17.1575180055,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,33.270539883,15.2268473285,10.6331071903,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  09:00:00,37.8996275254,15.2268473285,15.2621948328,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/22  10:00:00,58.6881273904,15.2268473285,20.9996303453,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  11:00:00,61.6745627302,15.2268473285,23.9860656851,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  12:00:00,75.8405834742,15.2268473285,28.1180435276,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  13:00:00,78.234216495,15.2268473285,30.5116765483,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,80.9478121013,15.2268473285,33.2252721547,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,82.9645696875,15.2268473285,35.2420297408,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,83.0099613861,15.2268473285,35.2874214394,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,68.8823693153,15.2268473285,31.1938722703,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/22  18:00:00,56.6067828273,15.2268473285,26.1969953505,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,39.8720553724,15.2268473285,12.0755243834,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  07:00:00,40.4963722549,15.2268473285,10.0865847781,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  08:00:00,59.5371059809,15.2268473285,16.831587485,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  09:00:00,87.7406609406,15.2268473285,27.3606205549,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  10:00:00,91.3338661439,15.2268473285,30.9538257583,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  11:00:00,95.2154376987,15.2268473285,34.835397313,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  12:00:00,97.8192403599,15.2268473285,37.4391999742,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  13:00:00,98.165649016,15.2268473285,37.7856086303,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  14:00:00,98.1003917616,15.2268473285,37.720351376,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  15:00:00,99.9220164735,15.2268473285,39.5419760878,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  16:00:00,100.393081087,15.2268473285,40.0130407011,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  17:00:00,98.2043490367,15.2268473285,37.8243086511,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/23  18:00:00,84.5637146512,15.2268473285,34.0858413712,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  19:00:00,86.4861878162,15.2268473285,30.4976478695,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/23  20:00:00,79.693153658,15.2268473285,28.7216351621,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,39.6553410487,15.2268473285,11.8588100598,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  07:00:00,41.0996419515,15.2268473285,10.6898544747,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  08:00:00,59.6554014555,15.2268473285,16.9498829596,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  09:00:00,86.3264434706,15.2268473285,25.9464030849,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  10:00:00,89.5569896109,15.2268473285,29.1769492252,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  11:00:00,92.9993338518,15.2268473285,32.6192934661,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  12:00:00,95.5925615211,15.2268473285,35.2125211354,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  13:00:00,97.0955645971,15.2268473285,36.7155242114,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  14:00:00,97.8141963334,15.2268473285,37.4341559478,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  15:00:00,98.6964470152,15.2268473285,38.3164066295,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  16:00:00,98.2399299276,15.2268473285,37.8598895419,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  17:00:00,95.8521721235,15.2268473285,35.4721317378,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/24  18:00:00,82.4709808778,15.2268473285,31.9931075978,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  19:00:00,84.2409146578,15.2268473285,28.2523747111,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/24  20:00:00,77.0181544797,15.2268473285,26.0466359838,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,38.9085973225,15.2268473285,11.1120663336,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  07:00:00,41.1389760088,15.2268473285,10.729188532,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  08:00:00,58.2323998366,15.2268473285,15.5268813408,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  09:00:00,84.2568937421,15.2268473285,23.8768533564,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  10:00:00,89.3190597788,15.2268473285,28.9390193931,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  11:00:00,93.1285488662,15.2268473285,32.7485084805,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  12:00:00,95.5603527768,15.2268473285,35.1803123911,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  13:00:00,98.2579137089,15.2268473285,37.8778733233,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  14:00:00,100.97129001,15.2268473285,40.5912496243,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  15:00:00,102.111345854,15.2268473285,41.7313054686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  16:00:00,100.186076016,15.2268473285,39.8060356302,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  17:00:00,97.8696836327,15.2268473285,37.489643247,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/25  18:00:00,84.2417728292,15.2268473285,33.7638995492,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  19:00:00,86.8353526852,15.2268473285,30.8468127385,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/25  20:00:00,80.6279259593,15.2268473285,29.6564074634,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,42.7755671587,15.2268473285,14.9790361698,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  07:00:00,43.1548680262,15.2268473285,12.7450805494,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  08:00:00,61.1814177152,15.2268473285,18.4758992193,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  09:00:00,88.0471772844,15.2268473285,27.6671368987,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  10:00:00,91.5730362288,15.2268473285,31.1929958431,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  11:00:00,94.4732902382,15.2268473285,34.0932498525,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  12:00:00,96.3712931336,15.2268473285,35.9912527479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  13:00:00,97.8118185337,15.2268473285,37.4317781481,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  14:00:00,89.076211857,15.2268473285,28.6961714713,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  15:00:00,86.4571847544,15.2268473285,26.0771443688,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  16:00:00,90.1374819697,15.2268473285,29.7574415841,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  17:00:00,87.8169929655,15.2268473285,27.4369525798,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/26  18:00:00,72.681054615,15.2268473285,22.203181335,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  19:00:00,76.1636302319,15.2268473285,20.1750902852,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/26  20:00:00,70.8805352461,15.2268473285,19.9090167502,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,34.4252214772,15.2268473285,6.62869048832,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  07:00:00,39.1137919213,15.2268473285,8.70400444455,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  08:00:00,56.7586701848,15.2268473285,14.053151689,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  09:00:00,82.3997499284,15.2268473285,22.0197095428,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  10:00:00,85.7895132491,15.2268473285,25.4094728634,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  11:00:00,87.170276939,15.2268473285,26.7902365533,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  12:00:00,87.3277632272,15.2268473285,26.9477228415,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  13:00:00,89.3763883407,15.2268473285,28.9963479551,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  14:00:00,89.4211692756,15.2268473285,29.0411288899,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  15:00:00,91.1771724369,15.2268473285,30.7971320513,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  16:00:00,91.8818106268,15.2268473285,31.5017702411,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  17:00:00,90.0565250951,15.2268473285,29.6764847094,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/27  18:00:00,76.6852713097,15.2268473285,26.2073980297,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  19:00:00,78.2850854422,15.2268473285,22.2965454956,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/27  20:00:00,70.5441801246,15.2268473285,19.5726616288,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,30.7825836388,15.2268473285,3.58444362822,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  07:00:00,31.001948551,15.2268473285,4.23151585838,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  08:00:00,40.3179070207,15.2268473285,7.64643142648,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  09:00:00,63.6103787934,15.2268473285,15.8878388468,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/28  10:00:00,83.3009723537,15.2268473285,22.920931968,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  11:00:00,91.180588478,15.2268473285,30.8005480924,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  12:00:00,93.0480101011,15.2268473285,32.6679697155,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  13:00:00,95.537417712,15.2268473285,35.1573773263,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  14:00:00,97.2852468543,15.2268473285,36.9052064686,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  15:00:00,97.4015008094,15.2268473285,37.0214604237,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  16:00:00,99.0374413124,15.2268473285,38.6574009267,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  17:00:00,97.1027005182,15.2268473285,36.7226601325,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/28  18:00:00,76.776586429,15.2268473285,29.9380679331,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/28  19:00:00,68.5302512973,15.2268473285,27.5927757031,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  20:00:00,66.8762827525,15.2268473285,25.9388071582,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/28  21:00:00,53.3665236313,15.2268473285,22.4630909386,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  08:00:00,44.0834814725,15.2268473285,21.4460487798,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/29  09:00:00,46.0392831251,15.2268473285,23.4018504324,0.0,3.8202394941,3.5903458701,0.0,0.0
 10/29  10:00:00,65.4857039671,15.2268473285,27.797206922,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  11:00:00,68.3914180467,15.2268473285,30.7029210017,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  12:00:00,84.108877053,15.2268473285,36.3863371064,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  13:00:00,86.0277676696,15.2268473285,38.305227723,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  14:00:00,88.1561427268,15.2268473285,40.4336027802,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  15:00:00,89.3353590541,15.2268473285,41.6128191075,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  16:00:00,88.8317918714,15.2268473285,41.1092519247,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/29  17:00:00,75.7114532755,15.2268473285,38.0229562304,0.0,15.2809579764,7.1806917402,0.0,0.0
 10/29  18:00:00,65.6085725456,15.2268473285,33.8211184022,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,56.5533354679,15.2268473285,28.756804479,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  07:00:00,55.6375695257,15.2268473285,23.8501153822,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  08:00:00,68.5464833994,15.2268473285,25.8409649036,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  09:00:00,93.6902729741,15.2268473285,33.3102325884,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  10:00:00,97.9925115906,15.2268473285,37.612471205,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  11:00:00,100.448399564,15.2268473285,40.0683591779,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  12:00:00,100.776839489,15.2268473285,40.3967991031,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  13:00:00,102.16615705,15.2268473285,41.7861166647,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  14:00:00,102.228286895,15.2268473285,41.8482465097,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  15:00:00,104.1425526,15.2268473285,43.7625122142,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  16:00:00,102.832206075,15.2268473285,42.4521656889,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,100.834788889,15.2268473285,40.4547485034,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,89.4111582105,15.2268473285,37.5556182638,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  19:00:00,90.1048619409,15.2268473285,34.1163219942,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/30  20:00:00,83.5529242753,15.2268473285,32.5814057794,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,38.166414369,15.2268473285,10.3698833801,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  07:00:00,41.3415175302,15.2268473285,9.55406338669,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  08:00:00,56.8544139314,15.2268473285,14.1488954355,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  09:00:00,80.9009504584,15.2268473285,20.5209100727,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  10:00:00,82.8889338416,15.2268473285,22.5088934559,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  11:00:00,86.3574927871,15.2268473285,25.9774524014,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  12:00:00,87.2843218531,15.2268473285,26.9042814674,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  13:00:00,87.0728278964,15.2268473285,26.6927875107,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  14:00:00,86.3532082047,15.2268473285,25.973167819,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  15:00:00,88.4187956138,15.2268473285,28.0387552281,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  16:00:00,90.0003871651,15.2268473285,29.6203467795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  17:00:00,89.2886667336,15.2268473285,28.9086263479,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/31  18:00:00,78.1679069511,15.2268473285,26.3123670044,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  19:00:00,80.262487483,15.2268473285,24.2739475363,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/31  20:00:00,73.5156271059,15.2268473285,22.54410861,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,27.9270366215,15.2268473285,0.13050563263,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  07:00:00,32.1679075584,15.2268473285,0.380453414892,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  08:00:00,44.7251574602,15.2268473285,2.01963896431,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  09:00:00,69.4391402797,15.2268473285,9.05909989402,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  10:00:00,74.867271511,15.2268473285,14.4872311253,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  11:00:00,81.6690897008,15.2268473285,21.2890493151,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  12:00:00,85.365072878,15.2268473285,24.9850324923,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  13:00:00,88.155532324,15.2268473285,27.7754919384,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  14:00:00,89.9388654744,15.2268473285,29.5588250888,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  15:00:00,91.7072946001,15.2268473285,31.3272542144,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  16:00:00,91.2135195185,15.2268473285,30.8334791328,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  17:00:00,89.8678486357,15.2268473285,29.48780825,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/01  18:00:00,78.9465028094,15.2268473285,27.0909628627,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  19:00:00,80.1062714109,15.2268473285,24.1177314642,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/01  20:00:00,71.7860539437,15.2268473285,20.8145354478,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  06:00:00,28.5287764608,15.2268473285,0.732245471913,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  07:00:00,32.4858124135,15.2268473285,0.698358270046,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  08:00:00,47.2719184349,15.2268473285,4.566399939,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  09:00:00,74.6210374694,15.2268473285,14.2409970837,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  10:00:00,80.9623848136,15.2268473285,20.5823444279,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  11:00:00,85.729126465,15.2268473285,25.3490860793,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  12:00:00,88.9139661812,15.2268473285,28.5339257955,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  13:00:00,91.5736166246,15.2268473285,31.1935762389,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  14:00:00,94.2941106874,15.2268473285,33.9140703018,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  15:00:00,96.9597465676,15.2268473285,36.579706182,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  16:00:00,97.2046779019,15.2268473285,36.8246375162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  17:00:00,95.5550831268,15.2268473285,35.1750427412,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/02  18:00:00,84.7094091438,15.2268473285,32.8538691971,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  19:00:00,86.3918125512,15.2268473285,30.4032726045,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/02  20:00:00,79.9542032251,15.2268473285,28.9826847292,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,42.8548109964,15.2268473285,15.0582800075,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  07:00:00,45.5779051653,15.2268473285,13.7904510219,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  08:00:00,60.9246154264,15.2268473285,18.2190969306,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  09:00:00,87.0458235371,15.2268473285,26.6657831515,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  10:00:00,90.0661295717,15.2268473285,29.686089186,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  11:00:00,93.9184931171,15.2268473285,33.5384527314,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  12:00:00,95.539822552,15.2268473285,35.1597821663,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  13:00:00,98.3915309761,15.2268473285,38.0114905904,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  14:00:00,101.056339087,15.2268473285,40.6762987015,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  15:00:00,101.747839331,15.2268473285,41.3677989455,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  16:00:00,101.07879438,15.2268473285,40.6987539947,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  17:00:00,99.4503484178,15.2268473285,39.0703080321,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/03  18:00:00,88.4233506726,15.2268473285,36.5678107259,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  19:00:00,88.5885141606,15.2268473285,32.599974214,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/03  20:00:00,81.2892728942,15.2268473285,30.3177543983,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
