Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,48.8471961596,15.2268473285,21.649056149,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  07:00:00,46.0429337083,15.2268473285,19.2725010156,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  08:00:00,54.1311914015,15.2268473285,21.4597158072,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  09:00:00,75.2219048807,15.2268473285,27.4993649341,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/04  10:00:00,92.0446916468,15.2268473285,31.6646512612,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  11:00:00,95.7358129687,15.2268473285,35.355772583,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  12:00:00,97.5266937418,15.2268473285,37.1466533561,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  13:00:00,98.6809803161,15.2268473285,38.3009399305,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  14:00:00,99.2179862224,15.2268473285,38.8379458367,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  15:00:00,97.3870722533,15.2268473285,37.0070318676,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  16:00:00,98.6765320284,15.2268473285,38.2964916428,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  17:00:00,98.1096523572,15.2268473285,37.7296119715,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/04  18:00:00,77.3430883903,15.2268473285,30.5045698945,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/04  19:00:00,68.715019598,15.2268473285,27.7775440038,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  20:00:00,67.8707587268,15.2268473285,26.9332831325,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/04  21:00:00,53.9849500786,15.2268473285,23.081517386,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,40.1597358216,15.2268473285,17.5223031289,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  09:00:00,38.125018801,15.2268473285,15.4875861083,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/05  10:00:00,56.7900966179,15.2268473285,19.1015995728,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  11:00:00,58.8375420368,15.2268473285,21.1490449918,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  12:00:00,74.7772289441,15.2268473285,27.0546889974,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  13:00:00,75.7731797481,15.2268473285,28.0506398014,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  14:00:00,77.2860755554,15.2268473285,29.5635356087,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  15:00:00,78.1629605329,15.2268473285,30.4404205863,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  16:00:00,79.4124580296,15.2268473285,31.689918083,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/05  17:00:00,68.102180198,15.2268473285,30.413683153,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/05  18:00:00,58.1850386822,15.2268473285,26.3975845387,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,26.2366096091,15.2268473285,2.57307862018,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  08:00:00,30.9362823398,15.2268473285,3.28182819634,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  09:00:00,50.1738033908,15.2268473285,7.46828489494,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  10:00:00,75.4720316015,15.2268473285,15.0919912158,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  11:00:00,80.0930964039,15.2268473285,19.7130560182,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  12:00:00,84.2293685072,15.2268473285,23.8493281215,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  13:00:00,86.2280666466,15.2268473285,25.8480262609,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  14:00:00,87.3193116116,15.2268473285,26.939271226,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  15:00:00,88.2579918334,15.2268473285,27.8779514477,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  16:00:00,91.0643197945,15.2268473285,30.6842794088,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  17:00:00,92.2135822244,15.2268473285,31.8335418388,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  18:00:00,94.2185836231,15.2268473285,29.7055432375,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/06  19:00:00,82.8618439034,15.2268473285,26.8733039567,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  20:00:00,78.3342288118,15.2268473285,22.3456888651,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/06  21:00:00,69.8560293187,15.2268473285,18.8845108228,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  07:00:00,24.9751122542,15.2268473285,1.31158126527,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  08:00:00,31.3897938608,15.2268473285,3.73533971736,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  09:00:00,53.5315403642,15.2268473285,10.8260218684,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  10:00:00,80.160148912,15.2268473285,19.7801085264,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  11:00:00,83.7605631207,15.2268473285,23.380522735,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  12:00:00,88.0734632052,15.2268473285,27.6934228195,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  13:00:00,90.9490593491,15.2268473285,30.5690189635,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  14:00:00,93.2465405288,15.2268473285,32.8665001431,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  15:00:00,94.5966179979,15.2268473285,34.2165776123,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  16:00:00,97.0151542413,15.2268473285,36.6351138556,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  17:00:00,97.6265291503,15.2268473285,37.2464887647,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  18:00:00,98.6117840584,15.2268473285,34.0987436727,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/07  19:00:00,86.6547964294,15.2268473285,30.6662564827,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  20:00:00,84.0727385398,15.2268473285,28.0841985931,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/07  21:00:00,76.4844008872,15.2268473285,25.5128823914,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  07:00:00,29.1902629192,15.2268473285,5.52673193029,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  08:00:00,33.5539513379,15.2268473285,5.89949719441,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  09:00:00,54.1181417822,15.2268473285,11.4126232863,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  10:00:00,82.0194772146,15.2268473285,21.639436829,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  11:00:00,85.9654577796,15.2268473285,25.585417394,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  12:00:00,89.8104241604,15.2268473285,29.4303837747,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  13:00:00,93.4621325983,15.2268473285,33.0820922126,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  14:00:00,95.7634989403,15.2268473285,35.3834585546,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  15:00:00,97.1241058183,15.2268473285,36.7440654326,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  16:00:00,98.0450623983,15.2268473285,37.6650220126,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  17:00:00,95.9859223789,15.2268473285,35.6058819933,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  18:00:00,97.8991883306,15.2268473285,33.3861479449,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/08  19:00:00,87.3007041206,15.2268473285,31.3121641739,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  20:00:00,84.7050839,15.2268473285,28.7165439533,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/08  21:00:00,77.1993822801,15.2268473285,26.2278637843,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,28.6994978878,15.2268473285,5.03596689885,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  08:00:00,35.0815058873,15.2268473285,7.42705174381,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  09:00:00,58.7350877466,15.2268473285,16.0295692508,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  10:00:00,84.8779090653,15.2268473285,24.4978686797,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  11:00:00,86.9241565227,15.2268473285,26.5441161371,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  12:00:00,90.5784709001,15.2268473285,30.1984305144,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  13:00:00,92.7851154247,15.2268473285,32.405075039,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  14:00:00,94.7662571257,15.2268473285,34.38621674,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  15:00:00,96.1765929308,15.2268473285,35.7965525452,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  16:00:00,97.3635807903,15.2268473285,36.9835404046,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  17:00:00,94.2623586115,15.2268473285,33.8823182258,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  18:00:00,95.677464196,15.2268473285,31.1644238103,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/09  19:00:00,85.5832144698,15.2268473285,29.5946745232,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  20:00:00,82.8469361103,15.2268473285,26.8583961636,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/09  21:00:00,76.2034942176,15.2268473285,25.2319757218,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  07:00:00,34.2341311526,15.2268473285,10.5706001637,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  08:00:00,39.6523150684,15.2268473285,11.9978609249,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  09:00:00,61.9296247941,15.2268473285,19.2241062982,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  10:00:00,87.536454351,15.2268473285,27.1564139654,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  11:00:00,90.4961849047,15.2268473285,30.116144519,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  12:00:00,94.3364414218,15.2268473285,33.9564010362,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  13:00:00,96.0622412564,15.2268473285,35.6822008708,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  14:00:00,99.3473969374,15.2268473285,38.9673565518,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  15:00:00,102.08477393,15.2268473285,41.7047335444,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  16:00:00,102.863087527,15.2268473285,42.4830471416,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  17:00:00,101.329226203,15.2268473285,40.9491858172,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  18:00:00,103.062257647,15.2268473285,38.5492172615,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/10  19:00:00,91.1422601304,15.2268473285,35.1537201837,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  20:00:00,86.7602209233,15.2268473285,30.7716809766,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/10  21:00:00,76.4261952616,15.2268473285,25.4546767657,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/11  10:00:00,22.9307595789,15.2268473285,0.293326886253,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/11  11:00:00,38.9873276701,15.2268473285,1.29883062506,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  12:00:00,40.3050291721,15.2268473285,2.61653212704,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  13:00:00,54.3442529965,15.2268473285,6.62171304979,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  14:00:00,56.8807906969,15.2268473285,9.15825075027,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  15:00:00,58.3552074279,15.2268473285,10.6326674812,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  16:00:00,59.0093895507,15.2268473285,11.2868496041,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  17:00:00,59.2503844399,15.2268473285,11.5278444933,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/11  18:00:00,50.0689961777,15.2268473285,8.24749913266,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/11  19:00:00,40.4364199318,15.2268473285,4.51596578833,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/12  10:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/12  11:00:00,37.7054724896,15.2268473285,0.0169754445122,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  12:00:00,38.154274207,15.2268473285,0.465777161963,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  13:00:00,48.8529158191,15.2268473285,1.13037587243,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  14:00:00,50.7761211782,15.2268473285,3.05358123153,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  15:00:00,51.7855601962,15.2268473285,4.06302024957,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  16:00:00,51.3138597255,15.2268473285,3.59131977879,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  17:00:00,51.0275233576,15.2268473285,3.3049834109,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/12  18:00:00,42.2671224691,15.2268473285,0.445625424074,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/12  19:00:00,35.9204541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  07:00:00,25.3437377532,15.2306484751,0.0,0.298738950976,1.91011974705,2.3935639134,12.6108179667,12.6108179667
 11/13  08:00:00,27.78408244,15.2306484751,0.0,0.125827149898,7.6404789882,4.7871278268,6.34504938573,6.34504938573
 11/13  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  10:00:00,60.7812764429,15.2268473285,0.401236057269,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  11:00:00,62.9848394572,15.2268473285,2.60479907158,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  12:00:00,68.3083149541,15.2268473285,7.92827456842,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  13:00:00,71.5410924347,15.2268473285,11.161052049,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  14:00:00,73.5337680956,15.2268473285,13.1537277099,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  15:00:00,74.9292620886,15.2268473285,14.5492217029,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  16:00:00,76.3985527086,15.2268473285,16.018512323,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  17:00:00,76.1755222353,15.2268473285,15.7954818496,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  18:00:00,80.4840487361,15.2268473285,14.5933416838,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/13  19:00:00,68.6657030905,15.2268473285,12.6771631438,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  20:00:00,65.9924678058,15.2268473285,10.0039278592,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/13  21:00:00,59.692862959,15.2268473285,8.72134446316,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,25.0411976556,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  08:00:00,27.7814271061,15.2268473285,0.126972962614,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  09:00:00,44.4868718722,15.2268473285,1.78135337636,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  10:00:00,67.3088248628,15.2268473285,6.9287844771,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  11:00:00,70.205118804,15.2268473285,9.82507841836,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  12:00:00,73.6193324738,15.2268473285,13.2392920881,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  13:00:00,75.0852694533,15.2268473285,14.7052290677,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  14:00:00,76.4282742974,15.2268473285,16.0482339118,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  15:00:00,77.2789080697,15.2268473285,16.898867684,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  16:00:00,77.8481044661,15.2268473285,17.4680640804,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  17:00:00,77.3465633988,15.2268473285,16.9665230132,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  18:00:00,80.8728397056,15.2268473285,14.9821326532,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/14  19:00:00,68.7094829939,15.2268473285,12.7209430472,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  20:00:00,66.4665165087,15.2268473285,10.477976562,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/14  21:00:00,58.7211095812,15.2268473285,7.74959108535,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  07:00:00,25.0411976556,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  08:00:00,27.8853699236,15.2268473285,0.230915780183,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  09:00:00,47.4517983575,15.2268473285,4.74627986164,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  10:00:00,72.8799905474,15.2268473285,12.4999501618,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  11:00:00,75.486619744,15.2268473285,15.1065793583,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  12:00:00,78.8461590213,15.2268473285,18.4661186356,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  13:00:00,80.3582167105,15.2268473285,19.9781763248,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  14:00:00,81.7342337469,15.2268473285,21.3541933613,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  15:00:00,83.5022623736,15.2268473285,23.122221988,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  16:00:00,85.4031911909,15.2268473285,25.0231508052,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  17:00:00,84.8208374424,15.2268473285,24.4407970567,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  18:00:00,87.7406417658,15.2268473285,21.8499347135,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/15  19:00:00,75.9925487876,15.2268473285,20.004008841,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  20:00:00,73.9378537816,15.2268473285,17.9493138349,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/15  21:00:00,66.8501338944,15.2268473285,15.8786153986,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  07:00:00,27.0315132172,15.2268473285,1.99031556163,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  08:00:00,31.8571073149,15.2268473285,4.20265317141,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  09:00:00,52.7191026156,15.2268473285,10.0135841197,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  10:00:00,79.2235687674,15.2268473285,18.8435283818,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  11:00:00,82.4766620621,15.2268473285,22.0966216764,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  12:00:00,86.3246333499,15.2268473285,25.9445929643,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  13:00:00,88.7810424681,15.2268473285,28.4010020825,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  14:00:00,90.2233797322,15.2268473285,29.8433393465,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  15:00:00,90.7552855384,15.2268473285,30.3752451528,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  16:00:00,92.3127506281,15.2268473285,31.9327102424,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  17:00:00,91.8545337944,15.2268473285,31.4744934087,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  18:00:00,94.6212024126,15.2268473285,28.7304953603,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/16  19:00:00,81.6581098506,15.2268473285,25.6695699039,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  20:00:00,78.5466840928,15.2268473285,22.5581441461,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/16  21:00:00,72.2547396807,15.2268473285,21.2832211849,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  07:00:00,29.2859902506,15.2268473285,4.24479259505,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  08:00:00,34.9746833149,15.2268473285,7.32022917144,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  09:00:00,57.7779429595,15.2268473285,15.0724244636,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  10:00:00,84.5658048833,15.2268473285,24.1857644976,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  11:00:00,87.988238905,15.2268473285,27.6081985193,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  12:00:00,90.8739023947,15.2268473285,30.493862009,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  13:00:00,93.2095875476,15.2268473285,32.8295471619,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  14:00:00,95.3643597822,15.2268473285,34.9843193966,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  15:00:00,97.6060349821,15.2268473285,37.2259945964,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  16:00:00,98.8610412873,15.2268473285,38.4810009016,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  17:00:00,97.2253370918,15.2268473285,36.8452967062,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  18:00:00,100.692812106,15.2268473285,34.8021050532,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/17  19:00:00,88.197323236,15.2268473285,32.2087832893,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  20:00:00,85.4992333372,15.2268473285,29.5106933905,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/17  21:00:00,78.6742566373,15.2268473285,27.7027381414,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  07:00:00,26.8068133213,15.2268473285,2.36400664407,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  08:00:00,25.4176025999,15.2268473285,2.78016990718,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  09:00:00,39.0008054751,15.2268473285,6.32932988083,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  10:00:00,61.148338611,15.2268473285,13.4257986644,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/18  11:00:00,83.387748145,15.2268473285,23.0077077594,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  12:00:00,90.8338550594,15.2268473285,30.4538146737,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  13:00:00,90.9342761918,15.2268473285,30.5542358061,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  14:00:00,91.8219932544,15.2268473285,31.4419528688,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  15:00:00,92.0408810442,15.2268473285,31.6608406585,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  16:00:00,92.1891577534,15.2268473285,31.8091173677,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  17:00:00,92.1166602388,15.2268473285,31.7366198531,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  18:00:00,96.2417546788,15.2268473285,30.3510476265,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/18  19:00:00,76.0880674106,15.2268473285,25.1165489147,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/18  20:00:00,62.1016787815,15.2268473285,21.1642031873,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  21:00:00,59.3803825956,15.2268473285,18.4429070013,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/18  22:00:00,44.9219430906,15.2268473285,14.018510398,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  09:00:00,31.0796821129,15.2268473285,8.44224942022,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/19  10:00:00,35.8467085919,15.2268473285,13.2092758992,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/19  11:00:00,55.1418008452,15.2268473285,17.4533038001,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  12:00:00,56.6960209393,15.2268473285,19.0075238943,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  13:00:00,70.2125896635,15.2268473285,22.4900497168,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  14:00:00,71.688457504,15.2268473285,23.9659175574,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  15:00:00,72.3615105547,15.2268473285,24.638970608,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  16:00:00,72.6148726105,15.2268473285,24.8923326638,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  17:00:00,72.912021488,15.2268473285,25.1894815413,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/19  18:00:00,65.6438053585,15.2268473285,22.4446416467,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/19  19:00:00,55.3006292313,15.2268473285,19.3801750878,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  07:00:00,35.7499613203,15.2268473285,10.7087636647,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  08:00:00,38.4549047717,15.2268473285,10.8004506282,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  09:00:00,57.0258191048,15.2268473285,14.3203006089,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/20  10:00:00,81.0402159389,15.2268473285,20.6601755533,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  11:00:00,83.2498787559,15.2268473285,22.8698383702,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  12:00:00,85.9913078532,15.2268473285,25.6112674675,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  13:00:00,87.5569195831,15.2268473285,27.1768791975,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  14:00:00,88.9561945826,15.2268473285,28.5761541969,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  15:00:00,89.9562111673,15.2268473285,29.5761707816,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  16:00:00,91.1134323938,15.2268473285,30.7333920082,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  17:00:00,90.864303189,15.2268473285,30.4842628033,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  18:00:00,94.1726890015,15.2268473285,28.2819819492,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/20  19:00:00,82.1470279656,15.2268473285,26.1584880189,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  20:00:00,79.7932705722,15.2268473285,23.8047306255,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/20  21:00:00,73.0681964476,15.2268473285,22.0966779517,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,39.8793541683,15.2268473285,14.8381565127,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  08:00:00,42.4361915025,15.2268473285,14.781737359,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  09:00:00,61.7291916689,15.2268473285,19.0236731731,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/21  10:00:00,84.9322836285,15.2268473285,24.5522432429,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  11:00:00,86.1286654922,15.2268473285,25.7486251065,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  12:00:00,88.6276772727,15.2268473285,28.247636887,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  13:00:00,90.3418760837,15.2268473285,29.961835698,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  14:00:00,92.4063909241,15.2268473285,32.0263505384,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  15:00:00,92.7390590563,15.2268473285,32.3590186706,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  16:00:00,93.6931028091,15.2268473285,33.3130624235,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  17:00:00,92.9604538432,15.2268473285,32.5804134576,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  18:00:00,96.4609332459,15.2268473285,30.5702261936,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/21  19:00:00,84.5994439705,15.2268473285,28.6109040238,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  20:00:00,80.1237944192,15.2268473285,24.1352544725,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/21  21:00:00,71.5050085753,15.2268473285,20.5334900794,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  07:00:00,34.6002036377,15.2268473285,9.55900598213,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  08:00:00,38.2581927572,15.2268473285,10.6037386138,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  09:00:00,59.1281113279,15.2268473285,16.422592832,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/22  10:00:00,84.8597542137,15.2268473285,24.4797138281,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  11:00:00,87.5573217755,15.2268473285,27.1772813898,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  12:00:00,90.5596332416,15.2268473285,30.179592856,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  13:00:00,92.8712432467,15.2268473285,32.491202861,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  14:00:00,94.5601579345,15.2268473285,34.1801175489,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  15:00:00,96.4090916922,15.2268473285,36.0290513065,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  16:00:00,98.1775471407,15.2268473285,37.7975067551,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  17:00:00,97.1470879052,15.2268473285,36.7670475196,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  18:00:00,100.211431674,15.2268473285,34.3207246218,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/22  19:00:00,88.4370734695,15.2268473285,32.4485335228,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  20:00:00,86.3080511604,15.2268473285,30.3195112137,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/22  21:00:00,79.8487419446,15.2268473285,28.8772234487,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,41.6932899557,15.2268473285,19.055857263,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/23  10:00:00,40.8195720792,15.2268473285,18.1821393865,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/23  11:00:00,60.0590495918,15.2268473285,22.3705525468,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  12:00:00,61.966954626,15.2268473285,24.2784575809,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  13:00:00,76.1802425575,15.2268473285,28.4577026108,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  14:00:00,77.2939064607,15.2268473285,29.571366514,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  15:00:00,78.3185979722,15.2268473285,30.5960580256,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  16:00:00,78.3539394001,15.2268473285,30.6313994535,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  17:00:00,78.2290314397,15.2268473285,30.506491493,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/23  18:00:00,71.2018475613,15.2268473285,28.0026838496,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/23  19:00:00,61.3729445904,15.2268473285,25.452490447,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  07:00:00,30.3422590582,15.2268473285,5.30106140264,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  08:00:00,33.3393502414,15.2268473285,5.68489609788,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  09:00:00,51.5193940061,15.2268473285,8.81387551024,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  10:00:00,74.0925099436,15.2268473285,13.7124695579,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  11:00:00,74.6226248201,15.2268473285,14.2425844344,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  12:00:00,75.5100044579,15.2268473285,15.1299640722,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  13:00:00,75.1088207006,15.2268473285,14.728780315,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  14:00:00,76.9491840756,15.2268473285,16.56914369,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  15:00:00,79.3327118236,15.2268473285,18.9526714379,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  16:00:00,81.4584001173,15.2268473285,21.0783597316,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  17:00:00,81.1482564565,15.2268473285,20.7682160708,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  18:00:00,85.0052397174,15.2268473285,19.1145326651,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/24  19:00:00,73.0055373483,15.2268473285,17.0169974016,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  20:00:00,69.5217898797,15.2268473285,13.5332499331,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/24  21:00:00,61.7346698552,15.2268473285,10.7631513593,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  07:00:00,24.4428066772,15.2268473285,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  08:00:00,22.6423984113,15.2268473285,0.00496571859856,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/25  09:00:00,33.1122708424,15.2268473285,0.440795248131,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  10:00:00,54.2141062276,15.2268473285,6.49156628098,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/25  11:00:00,72.3278768473,15.2268473285,11.9478364616,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  12:00:00,77.8303736093,15.2268473285,17.4503332237,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  13:00:00,83.7544075011,15.2268473285,23.3743671155,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  14:00:00,86.9905048599,15.2268473285,26.6104644742,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  15:00:00,88.3398985034,15.2268473285,27.9598581177,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  16:00:00,90.5119472445,15.2268473285,30.1319068589,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  17:00:00,90.5631614981,15.2268473285,30.1831211124,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  18:00:00,93.4206968692,15.2268473285,27.5299898169,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/25  19:00:00,71.4969755382,15.2268473285,20.5254570424,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/25  20:00:00,57.0995756314,15.2268473285,16.1621000372,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  21:00:00,54.1819928944,15.2268473285,13.2445173001,0.0,11.4607184823,5.9839097835,0.0,0.0
 11/25  22:00:00,39.7025607069,15.2268473285,8.79912801428,0.0,3.8202394941,3.5903458701,0.0,0.0
