Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  09:00:00,23.3154800535,15.2268473285,0.678047360844,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/26  10:00:00,24.0803184002,15.2268473285,1.44288570754,0.0,3.8202394941,3.5903458701,0.0,0.0
 11/26  11:00:00,41.3163102603,15.2268473285,3.62781321528,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  12:00:00,43.3358725958,15.2268473285,5.64737555078,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  13:00:00,56.6434240802,15.2268473285,8.9208841335,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  14:00:00,57.4776733057,15.2268473285,9.75513335904,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  15:00:00,57.8166253209,15.2268473285,10.0940853743,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  16:00:00,58.1614433511,15.2268473285,10.4389034044,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  17:00:00,57.7632654222,15.2268473285,10.0407254755,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/26  18:00:00,49.250817999,15.2268473285,6.05165428729,0.0,15.2809579764,7.1806917402,0.0,0.0
 11/26  19:00:00,38.5251644459,15.2268473285,2.60471030244,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  07:00:00,26.4919434397,15.2302261255,0.0,0.0697003204768,1.91011974705,2.3935639134,14.6642303972,14.6642303972
 11/27  08:00:00,27.662057794,15.2281143773,0.0,0.00633660165336,7.6404789882,4.7871278268,7.66623854209,7.66623854209
 11/27  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/27  10:00:00,60.941440756,15.2268473285,0.56140037038,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  11:00:00,63.4030503319,15.2268473285,3.02300994622,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  12:00:00,68.8355218446,15.2268473285,8.45548145892,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  13:00:00,71.4556416867,15.2268473285,11.075601301,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  14:00:00,73.5496192108,15.2268473285,13.1695788251,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  15:00:00,74.6925369467,15.2268473285,14.312496561,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  16:00:00,76.3877772137,15.2268473285,16.007736828,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  17:00:00,75.9293534071,15.2268473285,15.5493130215,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  18:00:00,79.4384407155,15.2268473285,13.5477336632,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/27  19:00:00,68.0312264052,15.2268473285,12.0426864585,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  20:00:00,66.7087957135,15.2268473285,10.7202557669,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/27  21:00:00,60.4434912589,15.2268473285,9.471972763,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  07:00:00,26.6773194071,15.2268473285,0.258455084823,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  08:00:00,28.8014327302,15.2268473285,1.14697858674,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  09:00:00,49.0049871463,15.2268473285,6.2994686504,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/28  10:00:00,75.3172661108,15.2268473285,14.9372257251,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  11:00:00,77.9304614871,15.2268473285,17.5504211015,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  12:00:00,80.7557968678,15.2268473285,20.3757564821,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  13:00:00,82.6655100244,15.2268473285,22.2854696387,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  14:00:00,84.5117165018,15.2268473285,24.1316761162,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  15:00:00,85.6523835343,15.2268473285,25.2723431486,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  16:00:00,87.0033646508,15.2268473285,26.6233242652,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  17:00:00,86.6010716955,15.2268473285,26.2210313098,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  18:00:00,90.0950681113,15.2268473285,24.2043610589,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/28  19:00:00,78.0210845887,15.2268473285,22.032544642,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  20:00:00,76.230139112,15.2268473285,20.2415991654,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/28  21:00:00,70.4883039011,15.2268473285,19.5167854052,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  07:00:00,37.1729317398,15.2268473285,10.7540674175,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  08:00:00,38.7695906511,15.2268473285,11.1151365076,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  09:00:00,58.3899166623,15.2268473285,15.6843981664,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/29  10:00:00,83.9762273391,15.2268473285,23.5961869534,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  11:00:00,86.9927981635,15.2268473285,26.6127577778,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  12:00:00,90.4041641553,15.2268473285,30.0241237697,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  13:00:00,92.050730104,15.2268473285,31.6706897184,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  14:00:00,92.6005327176,15.2268473285,32.220492332,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  15:00:00,92.7515644553,15.2268473285,32.3715240697,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  16:00:00,94.2481385256,15.2268473285,33.8680981399,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  17:00:00,94.2312143972,15.2268473285,33.8511740116,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  18:00:00,98.4884406557,15.2268473285,32.5977336034,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/29  19:00:00,86.942117526,15.2268473285,30.9535775793,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  20:00:00,84.8976460607,15.2268473285,28.9091061141,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/29  21:00:00,78.6807109356,15.2268473285,27.7091924398,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  07:00:00,45.3786242641,15.2268473285,18.9597599419,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  08:00:00,45.1333513883,15.2268473285,17.4788972449,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  09:00:00,63.7386062959,15.2268473285,21.0330878,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  10:00:00,87.605146733,15.2268473285,27.2251063473,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  11:00:00,89.7238553753,15.2268473285,29.3438149896,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  12:00:00,93.004684018,15.2268473285,32.6246436324,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  13:00:00,94.5744124359,15.2268473285,34.1943720502,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  14:00:00,95.4067881478,15.2268473285,35.0267477622,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  15:00:00,95.9136454566,15.2268473285,35.5336050709,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  16:00:00,98.7336478139,15.2268473285,38.3536074283,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  17:00:00,98.5575081308,15.2268473285,38.1774677451,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  18:00:00,101.740554073,15.2268473285,35.8498470208,0.0,34.3821554469,10.7710376103,0.0,0.0
 11/30  19:00:00,89.0279744265,15.2268473285,33.0394344798,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  20:00:00,85.4542705858,15.2268473285,29.4657306391,0.0,22.9214369646,9.5742556536,0.0,0.0
 11/30  21:00:00,77.9190295739,15.2268473285,26.947511078,0.0,19.1011974705,8.3774736969,0.0,0.0
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  07:00:00,33.706143612,15.2268473285,7.28727928979,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  08:00:00,35.2210875153,15.2268473285,7.56663337183,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  09:00:00,53.4159411823,15.2268473285,10.7104226865,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  10:00:00,77.2732843293,15.2268473285,16.8932439436,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  11:00:00,78.0211073231,15.2268473285,17.6410669374,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  12:00:00,80.9096542684,15.2268473285,20.5296138828,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  13:00:00,83.1353139217,15.2268473285,22.755273536,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  14:00:00,84.2402904338,15.2268473285,23.8602500482,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  15:00:00,85.6472098139,15.2268473285,25.2671694283,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  16:00:00,87.8738243776,15.2268473285,27.493783992,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  17:00:00,86.5270807681,15.2268473285,26.1470403824,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  18:00:00,88.3586733756,15.2268473285,22.4679663233,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/01  19:00:00,76.4633935789,15.2268473285,20.4748536323,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  20:00:00,74.2472125706,15.2268473285,18.2586726239,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/01  21:00:00,66.0641189484,15.2268473285,15.0926004525,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  07:00:00,26.2794299991,15.2268473285,0.458956655176,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  08:00:00,24.5707030966,15.2268473285,1.93327040397,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/02  09:00:00,38.5803450344,15.2268473285,5.90886944011,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  10:00:00,61.6545649061,15.2268473285,13.9320249594,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/02  11:00:00,80.3409206961,15.2268473285,19.9608803105,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  12:00:00,82.5329989288,15.2268473285,22.1529585432,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  13:00:00,84.6883412418,15.2268473285,24.3083008561,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  14:00:00,87.7130737044,15.2268473285,27.3330333187,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  15:00:00,89.308150321,15.2268473285,28.9281099353,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  16:00:00,89.1767490285,15.2268473285,28.7967086428,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  17:00:00,88.2638588157,15.2268473285,27.8838184301,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  18:00:00,90.6513552789,15.2268473285,24.7606482266,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/02  19:00:00,69.4140346923,15.2268473285,18.4425161965,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/02  20:00:00,56.7268023163,15.2268473285,15.7893267221,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  21:00:00,55.9147745487,15.2268473285,14.9772989544,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/02  22:00:00,42.5539100465,15.2268473285,11.6504773539,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  07:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  09:00:00,24.6534150904,15.2268473285,2.01598239776,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/03  10:00:00,25.5139160869,15.2268473285,2.87648339419,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/03  11:00:00,44.5478774588,15.2268473285,6.85938041377,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  12:00:00,47.590593993,15.2268473285,9.90209694789,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  13:00:00,62.517498717,15.2268473285,14.7949587704,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  14:00:00,64.8623532788,15.2268473285,17.1398133321,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  15:00:00,66.3200931458,15.2268473285,18.5975531992,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  16:00:00,66.8210649074,15.2268473285,19.0985249608,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  17:00:00,65.8331570545,15.2268473285,18.1106171078,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/03  18:00:00,56.6460233373,15.2268473285,13.4468596256,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/03  19:00:00,45.7464674232,15.2268473285,9.82601327975,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  07:00:00,26.4352396174,15.2268473285,0.0163752951624,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  08:00:00,27.8784150067,15.2268473285,0.223960863223,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  09:00:00,44.0959744515,15.2268473285,1.39045595567,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/04  10:00:00,66.6302619527,15.2268473285,6.25022156708,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  11:00:00,70.9896958137,15.2268473285,10.6096554281,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  12:00:00,77.4644184438,15.2268473285,17.0843780581,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  13:00:00,81.0641302526,15.2268473285,20.6840898669,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  14:00:00,82.4337127164,15.2268473285,22.0536723308,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  15:00:00,83.9881009494,15.2268473285,23.6080605637,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  16:00:00,85.3750666445,15.2268473285,24.9950262589,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  17:00:00,84.4984450149,15.2268473285,24.1184046292,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  18:00:00,87.1745680426,15.2268473285,21.2838609903,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/04  19:00:00,74.8167867835,15.2268473285,18.8282468368,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  20:00:00,72.4241458863,15.2268473285,16.4356059396,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/04  21:00:00,64.8636100765,15.2268473285,13.8920915807,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  07:00:00,26.9427287515,15.2268473285,0.52386442922,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  08:00:00,28.4631718071,15.2268473285,0.808717663651,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  09:00:00,47.3025716054,15.2268473285,4.59705310955,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  10:00:00,73.7949830718,15.2268473285,13.4149426862,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  11:00:00,79.0901086741,15.2268473285,18.7100682885,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  12:00:00,82.9224296355,15.2268473285,22.5423892498,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  13:00:00,85.2345786099,15.2268473285,24.8545382243,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  14:00:00,85.3235064192,15.2268473285,24.9434660336,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  15:00:00,86.7803127042,15.2268473285,26.4002723186,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  16:00:00,87.8513542503,15.2268473285,27.4713138647,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  17:00:00,85.3199523461,15.2268473285,24.9399119604,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  18:00:00,87.7896911478,15.2268473285,21.8989840955,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/05  19:00:00,74.9144775989,15.2268473285,18.9259376523,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  20:00:00,72.2364166613,15.2268473285,16.2478767146,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/05  21:00:00,65.8476633983,15.2268473285,14.8761449025,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  07:00:00,28.7671021497,15.2268473285,2.34823782746,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  08:00:00,34.6958762197,15.2268473285,7.04142207625,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  09:00:00,55.3866383742,15.2268473285,12.6811198783,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  10:00:00,78.7282073757,15.2268473285,18.3481669901,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  11:00:00,80.2838665347,15.2268473285,19.903826149,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  12:00:00,83.2721172811,15.2268473285,22.8920768954,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  13:00:00,86.5411535957,15.2268473285,26.16111321,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  14:00:00,88.3439195608,15.2268473285,27.9638791752,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  15:00:00,89.5743911436,15.2268473285,29.194350758,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  16:00:00,91.4588734494,15.2268473285,31.0788330637,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  17:00:00,90.4926922712,15.2268473285,30.1126518856,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  18:00:00,93.2775308506,15.2268473285,27.3868237983,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/06  19:00:00,80.4271716164,15.2268473285,24.4386316698,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  20:00:00,77.6609917546,15.2268473285,21.672451808,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/06  21:00:00,71.9890537363,15.2268473285,21.0175352404,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  07:00:00,35.0804293559,15.2268473285,8.66156503362,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  08:00:00,38.216740864,15.2268473285,10.5622867205,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  09:00:00,58.7944420709,15.2268473285,16.0889235751,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  10:00:00,82.4159249167,15.2268473285,22.0358845311,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  11:00:00,84.7074362328,15.2268473285,24.3273958471,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  12:00:00,88.0726070269,15.2268473285,27.6925666412,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  13:00:00,89.5820393842,15.2268473285,29.2019989985,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  14:00:00,90.7251426993,15.2268473285,30.3451023137,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  15:00:00,92.2167207912,15.2268473285,31.8366804056,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  16:00:00,93.4809552646,15.2268473285,33.1009148789,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  17:00:00,92.0253111529,15.2268473285,31.6452707672,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  18:00:00,94.4040283747,15.2268473285,28.5133213224,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/07  19:00:00,81.5854992158,15.2268473285,25.5969592691,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  20:00:00,78.954234216,15.2268473285,22.9656942693,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/07  21:00:00,71.9129393176,15.2268473285,20.9414208217,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  07:00:00,33.286877971,15.2268473285,6.86801364878,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  08:00:00,35.7304750531,15.2268473285,8.07602090962,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  09:00:00,56.8826850337,15.2268473285,14.1771665379,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  10:00:00,82.6572861257,15.2268473285,22.2772457401,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  11:00:00,86.0017425036,15.2268473285,25.6217021179,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  12:00:00,88.6008535531,15.2268473285,28.2208131674,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  13:00:00,90.8484023283,15.2268473285,30.4683619426,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  14:00:00,93.2319732226,15.2268473285,32.851932837,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  15:00:00,94.4117056174,15.2268473285,34.0316652317,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  16:00:00,96.1254538552,15.2268473285,35.7454134695,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  17:00:00,94.3718949795,15.2268473285,33.9918545938,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  18:00:00,96.0407933099,15.2268473285,30.1500862576,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/08  19:00:00,83.7404154898,15.2268473285,27.7518755431,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  20:00:00,80.8989165865,15.2268473285,24.9103766398,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/08  21:00:00,73.9011180718,15.2268473285,22.929599576,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  07:00:00,41.7711848823,15.2268473285,14.5730448718,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  08:00:00,35.4173011083,15.2268473285,12.7798684156,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  09:00:00,49.9784452164,15.2268473285,17.3069696221,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  10:00:00,71.5250244478,15.2268473285,23.8024845012,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/09  11:00:00,87.8883092636,15.2268473285,27.508268878,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  12:00:00,91.441430051,15.2268473285,31.0613896653,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  13:00:00,93.0882059442,15.2268473285,32.7081655585,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  14:00:00,94.0627743242,15.2268473285,33.6827339385,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  15:00:00,94.8920751632,15.2268473285,34.5120347776,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  16:00:00,94.4373740538,15.2268473285,34.0573336681,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  17:00:00,93.5084595371,15.2268473285,33.1284191514,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  18:00:00,96.6503873411,15.2268473285,30.7596802888,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/09  19:00:00,76.227702128,15.2268473285,25.2561836322,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/09  20:00:00,63.9874060033,15.2268473285,23.049930409,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  21:00:00,62.3758386706,15.2268473285,21.4383630763,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/09  22:00:00,48.3070646199,15.2268473285,17.4036319273,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  09:00:00,34.6302071503,15.2268473285,11.9927744577,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  10:00:00,39.2895359893,15.2268473285,16.6521032966,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/10  11:00:00,57.7731689208,15.2268473285,20.0846718758,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  12:00:00,60.4394612438,15.2268473285,22.7509641987,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  13:00:00,75.7536993634,15.2268473285,28.0311594168,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  14:00:00,77.6528376087,15.2268473285,29.930297662,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  15:00:00,78.8716484078,15.2268473285,31.1491084611,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  16:00:00,78.6780729197,15.2268473285,30.955532973,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  17:00:00,76.950627969,15.2268473285,29.2280880223,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/10  18:00:00,68.6140929553,15.2268473285,25.4149292435,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/10  19:00:00,57.9647394107,15.2268473285,22.0442852672,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  07:00:00,34.5039963466,15.2268473285,6.70746535771,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  08:00:00,33.9501017809,15.2268473285,6.29564763741,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  09:00:00,51.2779694522,15.2268473285,8.57245095637,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/11  10:00:00,74.1758933386,15.2268473285,13.7958529529,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  11:00:00,75.829653663,15.2268473285,15.4496132774,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  12:00:00,76.9283456438,15.2268473285,16.5483052581,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  13:00:00,78.6346689495,15.2268473285,18.2546285638,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  14:00:00,82.162332066,15.2268473285,21.7822916803,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  15:00:00,82.787002188,15.2268473285,22.4069618024,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  16:00:00,82.0924274851,15.2268473285,21.7123870995,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  17:00:00,79.6524251862,15.2268473285,19.2723848005,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  18:00:00,81.5313008719,15.2268473285,15.6405938196,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/11  19:00:00,68.6653963503,15.2268473285,12.6768564037,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  20:00:00,65.4798681627,15.2268473285,9.49132821607,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/11  21:00:00,57.9983965767,15.2268473285,7.02687808084,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.287612283276,0.287612283276
 12/12  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/12  10:00:00,60.5511181248,15.2268473285,0.171077739094,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  11:00:00,61.1740604811,15.2268473285,0.794020095469,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  12:00:00,62.096122004,15.2268473285,1.71608161837,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  13:00:00,63.9179143128,15.2268473285,3.53787392713,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  14:00:00,65.9333781479,15.2268473285,5.55333776221,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  15:00:00,67.0433920139,15.2268473285,6.66335162823,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  16:00:00,67.8627821471,15.2268473285,7.48274176143,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  17:00:00,66.9784948643,15.2268473285,6.59845447864,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  18:00:00,70.496047146,15.2268473285,4.60534009368,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/12  19:00:00,58.9810173923,15.2268473285,2.99247744567,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/12  20:00:00,57.3086278789,15.2268473285,1.32008793225,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/12  21:00:00,51.8849853004,15.2268473285,0.913466804499,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  07:00:00,27.8592817174,15.2302261255,0.0,0.0593719315247,1.91011974705,2.3935639134,9.70431911464,9.70431911464
 12/13  08:00:00,27.7021075716,15.2300149506,0.0,0.0444858059409,7.6404789882,4.7871278268,3.48028450425,3.48028450425
 12/13  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0159561246309,0.0159561246309
 12/13  10:00:00,60.793662102,15.2268473285,0.413621716287,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  11:00:00,61.7891089965,15.2268473285,1.40906861086,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  12:00:00,63.9316499559,15.2268473285,3.55160957025,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  13:00:00,66.590085921,15.2268473285,6.21004553535,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  14:00:00,68.3744525618,15.2268473285,7.9944121761,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  15:00:00,70.0325951413,15.2268473285,9.65255475559,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  16:00:00,71.7604727759,15.2268473285,11.3804323902,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  17:00:00,71.6529736126,15.2268473285,11.2729332269,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  18:00:00,75.7303704498,15.2268473285,9.83966339746,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/13  19:00:00,63.7047795508,15.2268473285,7.71623960418,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  20:00:00,60.799978079,15.2268473285,4.81143813235,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/13  21:00:00,53.1408412361,15.2268473285,2.16932274028,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  09:00:00,43.0500629392,15.2268473285,0.344544443356,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/14  10:00:00,64.7556666367,15.2268473285,4.37562625106,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  11:00:00,69.137304568,15.2268473285,8.7572641823,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  12:00:00,73.1611415226,15.2268473285,12.7811011369,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  13:00:00,76.157328088,15.2268473285,15.7772877023,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  14:00:00,79.1173693309,15.2268473285,18.7373289452,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  15:00:00,79.3348817292,15.2268473285,18.9548413435,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  16:00:00,77.5147217491,15.2268473285,17.1346813634,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  17:00:00,74.5545711273,15.2268473285,14.1745307416,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  18:00:00,77.475693585,15.2268473285,11.5849865327,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/14  19:00:00,64.1620026377,15.2268473285,8.173462691,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  20:00:00,60.7536938098,15.2268473285,4.76515386316,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/14  21:00:00,52.920597319,15.2268473285,1.94907882318,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  07:00:00,28.0297057657,15.2306484751,0.0,0.229373630215,1.91011974705,2.3935639134,32.4872547444,32.4872547444
 12/15  08:00:00,27.8989768641,15.2306484751,0.0,0.240721573977,7.6404789882,4.7871278268,29.7407392211,29.7407392211
 12/15  09:00:00,42.7676553027,15.2293814262,0.0,0.0596027091271,19.1011974705,8.3774736969,13.4795320764,13.4795320764
 12/15  10:00:00,60.3800403857,15.2268473285,0.0,0.0,34.3821554469,10.7710376103,0.343876689756,0.343876689756
 12/15  11:00:00,60.5806579079,15.2268473285,0.200617522262,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  12:00:00,61.1661619783,15.2268473285,0.786121592649,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  13:00:00,62.2570936184,15.2268473285,1.87705323273,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  14:00:00,64.6161052843,15.2268473285,4.2360648986,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  15:00:00,66.4179862734,15.2268473285,6.03794588778,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  16:00:00,67.5184353056,15.2268473285,7.13839491995,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  17:00:00,66.6923967593,15.2268473285,6.31235637361,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  18:00:00,70.7735236149,15.2268473285,4.88281656258,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/15  19:00:00,59.2950837645,15.2268473285,3.30654381781,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/15  20:00:00,56.998208212,15.2268473285,1.00966826538,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/15  21:00:00,51.3853313204,15.2268473285,0.4138128245,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  07:00:00,27.3881998195,15.2306484751,0.0,0.186258662359,1.91011974705,1.79517293505,16.7483566961,16.7483566961
 12/16  08:00:00,22.815003965,15.2306484751,0.0,0.173770125675,3.8202394941,3.5903458701,11.7910453229,11.7910453229
 12/16  09:00:00,32.7673522116,15.2306484751,0.0,0.0920754707178,11.4607184823,5.9839097835,2.37516407182,2.37516407182
 12/16  10:00:00,47.7225399467,15.2268473285,0.0,0.0,22.9214369646,9.5742556536,0.00642322327068,0.00642322327068
 12/16  11:00:00,60.7350713906,15.2268473285,0.355031004928,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  12:00:00,64.5344415823,15.2268473285,4.15440119659,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  13:00:00,67.3628062836,15.2268473285,6.98276589794,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  14:00:00,69.5258944902,15.2268473285,9.14585410455,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  15:00:00,70.2924777705,15.2268473285,9.91243738487,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  16:00:00,70.5780819168,15.2268473285,10.1980415311,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  17:00:00,69.7170594556,15.2268473285,9.33701906998,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  18:00:00,73.1899947566,15.2268473285,7.29928770428,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/16  19:00:00,54.8519486293,15.2268473285,3.88043013348,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/16  20:00:00,44.0660982008,15.2268473285,3.12862260658,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/16  21:00:00,43.9250167147,15.2268473285,2.98754112048,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/16  22:00:00,32.269248026,15.2268473285,1.36581533331,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/17  10:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/17  11:00:00,37.8471050263,15.2268473285,0.158607981196,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/17  12:00:00,37.9419813939,15.2268473285,0.253484348801,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/17  13:00:00,48.6406698608,15.2268473285,0.918129914106,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  14:00:00,50.4219813973,15.2268473285,2.6994414506,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  15:00:00,52.4346262594,15.2268473285,4.71208631272,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  16:00:00,52.8433272323,15.2268473285,5.1207872856,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/17  17:00:00,51.5895053886,15.2268473285,3.8669654419,0.0,22.9214369646,9.5742556536,0.0,0.0
