Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/17  18:00:00,43.6099038415,15.2268473285,0.410740129803,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/17  19:00:00,35.9465455501,15.2268473285,0.0260914066223,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  09:00:00,42.751279238,15.2268473285,0.0457607421828,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/18  10:00:00,64.3929141784,15.2268473285,4.01287379272,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  11:00:00,69.1001658995,15.2268473285,8.72012551379,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  12:00:00,72.6539673027,15.2268473285,12.273926917,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  13:00:00,75.2930680963,15.2268473285,14.9130277107,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  14:00:00,78.5421352092,15.2268473285,18.1620948235,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  15:00:00,80.1210947209,15.2268473285,19.7410543352,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  16:00:00,81.3529472376,15.2268473285,20.972906852,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  17:00:00,80.1372941664,15.2268473285,19.7572537807,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  18:00:00,82.956532823,15.2268473285,17.0658257707,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/18  19:00:00,70.7233292428,15.2268473285,14.7347892962,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  20:00:00,67.5735466624,15.2268473285,11.5850067158,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/18  21:00:00,59.4226251663,15.2268473285,8.45110667048,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/19  10:00:00,60.5948709464,15.2268473285,0.214830560748,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  11:00:00,61.3843129731,15.2268473285,1.00427258739,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  12:00:00,63.431235818,15.2268473285,3.05119543232,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  13:00:00,66.383393858,15.2268473285,6.00335347234,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  14:00:00,67.6851075258,15.2268473285,7.30506714013,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  15:00:00,68.3460301692,15.2268473285,7.96598978352,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  16:00:00,70.9135519179,15.2268473285,10.5335115322,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  17:00:00,71.12991175,15.2268473285,10.7498713644,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  18:00:00,74.4533311509,15.2268473285,8.56262409854,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/19  19:00:00,62.4014812382,15.2268473285,6.41294129157,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  20:00:00,60.2373948067,15.2268473285,4.24885486003,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/19  21:00:00,53.0887973285,15.2268473285,2.11727883259,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  07:00:00,27.8082254887,15.2281143773,0.0,0.0104274509114,1.91011974705,2.3935639134,1.53071406967,1.53071406967
 12/20  08:00:00,27.7026403214,15.2306484751,0.0,0.0443850312927,7.6404789882,4.7871278268,4.9533230085,4.9533230085
 12/20  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,0.0484067047208,0.0484067047208
 12/20  10:00:00,60.4132061771,15.2268473285,0.0331657914668,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  11:00:00,60.6994114235,15.2268473285,0.319371037822,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  12:00:00,61.1075516429,15.2268473285,0.727511257267,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  13:00:00,61.4345045331,15.2268473285,1.05446414747,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  14:00:00,61.7206564964,15.2268473285,1.34061611073,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  15:00:00,62.006436342,15.2268473285,1.62639595634,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  16:00:00,62.3966633947,15.2268473285,2.01662300899,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  17:00:00,62.0414813065,15.2268473285,1.66144092086,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  18:00:00,66.9284699929,15.2268473285,1.03776294053,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/20  19:00:00,56.6346830166,15.2268473285,0.646143069927,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  20:00:00,56.2956676597,15.2268473285,0.307127713063,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/20  21:00:00,51.090498844,15.2268473285,0.118980348171,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  07:00:00,27.9990753706,15.2306484751,0.0,0.198743235063,1.91011974705,2.3935639134,23.9797967067,23.9797967067
 12/21  08:00:00,27.7733783811,15.2306484751,0.0,0.115123090976,7.6404789882,4.7871278268,13.5545751133,13.5545751133
 12/21  09:00:00,42.7055184959,15.2268473285,0.0,0.0,19.1011974705,8.3774736969,2.05680518357,2.05680518357
 12/21  10:00:00,60.8415057779,15.2268473285,0.46146539225,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  11:00:00,61.3436395713,15.2268473285,0.963599185654,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  12:00:00,63.769227028,15.2268473285,3.38918664237,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  13:00:00,66.4348765922,15.2268473285,6.05483620658,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  14:00:00,68.1428322591,15.2268473285,7.76279187345,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  15:00:00,68.1633249664,15.2268473285,7.78328458075,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  16:00:00,68.9431355443,15.2268473285,8.56309515864,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  17:00:00,68.2151298092,15.2268473285,7.83508942353,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  18:00:00,70.5833809024,15.2268473285,6.07034051669,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/21  19:00:00,60.0676735274,15.2268473285,4.07913358071,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/21  20:00:00,58.7681546261,15.2268473285,2.77961467945,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/21  21:00:00,52.5913017291,15.2268473285,1.61978323328,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  08:00:00,27.6544541435,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  09:00:00,43.9819613797,15.2268473285,1.27644288388,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/22  10:00:00,68.8142268181,15.2268473285,8.43418643244,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  11:00:00,72.0844079854,15.2268473285,11.7043675997,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  12:00:00,76.0257020823,15.2268473285,15.6456616967,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  13:00:00,77.8898530908,15.2268473285,17.5098127051,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  14:00:00,79.8617946846,15.2268473285,19.481754299,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  15:00:00,79.728088418,15.2268473285,19.3480480323,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  16:00:00,81.1131642975,15.2268473285,20.7331239118,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  17:00:00,80.1871542365,15.2268473285,19.8071138508,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  18:00:00,82.2993950594,15.2268473285,17.7863546737,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/22  19:00:00,72.5129347034,15.2268473285,16.5243947567,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  20:00:00,70.9257315065,15.2268473285,14.9371915598,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/22  21:00:00,65.0720223034,15.2268473285,14.1005038075,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  07:00:00,32.116492332,15.2268473285,4.91835232143,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  08:00:00,29.4689417069,15.2268473285,6.8315090142,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/23  09:00:00,42.8209549305,15.2268473285,10.1494793363,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  10:00:00,63.64787609,15.2268473285,15.9253361433,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/23  11:00:00,80.4599274227,15.2268473285,20.079887037,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  12:00:00,83.8470910852,15.2268473285,23.4670506996,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  13:00:00,84.9337090973,15.2268473285,24.5536687117,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  14:00:00,86.6319631289,15.2268473285,26.2519227433,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  15:00:00,87.9304127186,15.2268473285,27.5503723329,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  16:00:00,87.9078717641,15.2268473285,27.5278313784,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  17:00:00,87.2725612904,15.2268473285,26.8925209048,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  18:00:00,89.2740887516,15.2268473285,24.7610483659,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/23  19:00:00,69.2860076933,15.2268473285,18.3144891975,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/23  20:00:00,55.8756364772,15.2268473285,14.9381608829,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  21:00:00,54.5932601928,15.2268473285,13.6557845986,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/23  22:00:00,41.6239470905,15.2268473285,10.7205143978,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  09:00:00,27.8573713465,15.2268473285,5.21993865379,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/24  10:00:00,34.2366594106,15.2268473285,11.5992267179,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/24  11:00:00,55.3864811607,15.2268473285,17.6979841157,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  12:00:00,57.8174134303,15.2268473285,20.1289163852,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  13:00:00,70.7156630952,15.2268473285,22.9931231485,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  14:00:00,72.186292123,15.2268473285,24.4637521764,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  15:00:00,74.5003889693,15.2268473285,26.7778490226,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  16:00:00,74.053198884,15.2268473285,26.3306589374,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  17:00:00,73.4500042652,15.2268473285,25.7274643185,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/24  18:00:00,64.4825759062,15.2268473285,22.6610788612,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/24  19:00:00,54.6175197174,15.2268473285,18.697065574,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  08:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  09:00:00,22.6374326927,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/25  10:00:00,23.5862987738,15.2268473285,0.948866081117,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/25  11:00:00,44.3267061314,15.2268473285,6.63820908634,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  12:00:00,51.3854553786,15.2268473285,13.6969583335,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  13:00:00,68.7094034856,15.2268473285,20.9868635389,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  14:00:00,72.2527753116,15.2268473285,24.530235365,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  15:00:00,73.1445344317,15.2268473285,25.4219944851,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  16:00:00,73.5075471514,15.2268473285,25.7850072047,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  17:00:00,72.9802720955,15.2268473285,25.2577321488,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/25  18:00:00,62.811846611,15.2268473285,20.9903495659,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/25  19:00:00,53.6849168296,15.2268473285,17.7644626861,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  07:00:00,29.0463194189,15.2268473285,1.24978842997,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  08:00:00,28.273882977,15.2268473285,0.619428833537,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  09:00:00,43.7679102909,15.2268473285,1.06239179502,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/26  10:00:00,65.4644743478,15.2268473285,5.08443396217,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  11:00:00,67.5148414673,15.2268473285,7.13480108164,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  12:00:00,69.6679961794,15.2268473285,9.28795579375,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  13:00:00,69.6121078459,15.2268473285,9.23206746022,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  14:00:00,70.0613236267,15.2268473285,9.68128324099,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  15:00:00,70.5961638794,15.2268473285,10.2161234938,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  16:00:00,70.4420608296,15.2268473285,10.062020444,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  17:00:00,68.6244967954,15.2268473285,8.24445640973,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  18:00:00,69.4053782372,15.2268473285,4.89233785152,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/26  19:00:00,57.6915199616,15.2268473285,1.7029800149,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/26  20:00:00,56.8135100319,15.2268473285,0.824970085257,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/26  21:00:00,51.4132938775,15.2268473285,0.44177538166,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  07:00:00,28.0923854256,15.2306484751,0.0,0.292053290069,1.91011974705,2.3935639134,27.7542622583,27.7542622583
 12/27  08:00:00,29.2722734594,15.2306484751,0.0,0.236351502614,7.6404789882,4.7871278268,24.1056041591,24.1056041591
 12/27  09:00:00,42.716364255,15.2274808529,0.0,0.0102122346635,19.1011974705,8.3774736969,9.01554561618,9.01554561618
 12/27  10:00:00,60.3961150771,15.2268473285,0.0160746913925,0.0,34.3821554469,10.7710376103,0.00416078349563,0.00416078349563
 12/27  11:00:00,60.7779948543,15.2268473285,0.397954468664,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  12:00:00,61.8352872957,15.2268473285,1.45524691007,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  13:00:00,64.3774861273,15.2268473285,3.99744574166,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  14:00:00,66.9084510605,15.2268473285,6.52841067481,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  15:00:00,68.0158587835,15.2268473285,7.63581839779,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  16:00:00,68.837768278,15.2268473285,8.45772789238,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  17:00:00,68.5744231204,15.2268473285,8.19438273477,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  18:00:00,71.9107144375,15.2268473285,7.39767405181,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/27  19:00:00,61.1932285976,15.2268473285,5.2046886509,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  20:00:00,58.5825112317,15.2268473285,2.59397128507,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/27  21:00:00,52.2029256153,15.2268473285,1.23140711945,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  09:00:00,43.0153069652,15.2268473285,0.30978846932,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/28  10:00:00,62.1155605319,15.2268473285,1.73552014627,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  11:00:00,64.5940591133,15.2268473285,4.21401872766,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  12:00:00,66.7160426023,15.2268473285,6.3360022166,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  13:00:00,66.6507314484,15.2268473285,6.27069106271,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  14:00:00,67.3600399668,15.2268473285,6.97999958117,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  15:00:00,67.362615236,15.2268473285,6.98257485034,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  16:00:00,67.5906069563,15.2268473285,7.21056657067,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  17:00:00,67.2401518465,15.2268473285,6.86011146085,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  18:00:00,70.8183479746,15.2268473285,6.30530758889,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/28  19:00:00,61.5357366406,15.2268473285,5.5471966939,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/28  20:00:00,59.7678213482,15.2268473285,3.77928140157,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/28  21:00:00,54.2508190967,15.2268473285,3.27930060083,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  07:00:00,27.7965309889,15.2268473285,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  08:00:00,29.0321208101,15.2268473285,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  09:00:00,43.2027652483,15.2268473285,0.497246752477,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/29  10:00:00,63.2669854698,15.2268473285,2.88694508415,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  11:00:00,64.8459714961,15.2268473285,4.46593111039,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  12:00:00,68.2241075156,15.2268473285,7.84406712993,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  13:00:00,69.1742338222,15.2268473285,8.79419343654,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  14:00:00,70.4510952945,15.2268473285,10.0710549088,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  15:00:00,71.1350298142,15.2268473285,10.7549894286,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  16:00:00,72.3190862253,15.2268473285,11.9390458396,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  17:00:00,71.4869192777,15.2268473285,11.106878892,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  18:00:00,74.2778754317,15.2268473285,9.76483504602,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/29  19:00:00,63.3241120249,15.2268473285,7.33557207819,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  20:00:00,60.6506761879,15.2268473285,4.66213624128,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/29  21:00:00,55.5226384894,15.2268473285,4.55111999353,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  07:00:00,27.1981400106,15.2268473285,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  08:00:00,24.0150993593,15.2268473285,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/30  09:00:00,32.7875091864,15.2268473285,0.116033592164,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  10:00:00,51.7590668764,15.2268473285,4.03652692972,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/30  11:00:00,68.5473235724,15.2268473285,8.16728318669,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  12:00:00,72.7148679846,15.2268473285,12.3348275989,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  13:00:00,76.9684333784,15.2268473285,16.5883929927,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  14:00:00,77.5385003239,15.2268473285,17.1584599382,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  15:00:00,76.7609408314,15.2268473285,16.3809004458,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  16:00:00,76.9922350023,15.2268473285,16.6121946166,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  17:00:00,75.6878515929,15.2268473285,15.3078112072,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  18:00:00,77.810122076,15.2268473285,13.2970816903,0.0,34.3821554469,10.7710376103,0.0,0.0
 12/30  19:00:00,59.4137291226,15.2268473285,8.44221062675,0.0,19.1011974705,8.3774736969,0.0,0.0
 12/30  20:00:00,48.3251417142,15.2268473285,7.38766611994,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  21:00:00,48.3025461911,15.2268473285,7.36507059679,0.0,11.4607184823,5.9839097835,0.0,0.0
 12/30  22:00:00,35.2178392991,15.2268473285,4.31440660642,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  09:00:00,23.6705732163,15.2268473285,1.03314052366,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/31  10:00:00,26.9799759742,15.2268473285,4.34254328156,0.0,3.8202394941,3.5903458701,0.0,0.0
 12/31  11:00:00,42.1172246394,15.2268473285,4.42872759434,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  12:00:00,44.7865005583,15.2268473285,7.09800351327,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  13:00:00,61.3697866674,15.2268473285,13.6472467208,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  14:00:00,63.0837559335,15.2268473285,15.3612159868,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  15:00:00,62.16266094,15.2268473285,14.4401209934,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  16:00:00,62.1779669984,15.2268473285,14.4554270517,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  17:00:00,60.8644793098,15.2268473285,13.1419393631,0.0,22.9214369646,9.5742556536,0.0,0.0
 12/31  18:00:00,50.6834989651,15.2268473285,8.86200191999,0.0,15.2809579764,7.1806917402,0.0,0.0
 12/31  19:00:00,41.9996274165,15.2268473285,6.07917327308,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  08:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  09:00:00,23.7749614819,15.2268473285,1.13752878924,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/01  10:00:00,27.7794374002,15.2268473285,5.1420047075,0.0,3.8202394941,3.5903458701,0.0,0.0
 01/01  11:00:00,50.3066558721,15.2268473285,12.618158827,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/01  12:00:00,52.1476850099,15.2268473285,14.4591879648,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/01  13:00:00,66.9011000211,15.2268473285,19.1785600744,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/01  14:00:00,68.6640973929,15.2268473285,20.9415574462,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/01  15:00:00,69.1149233373,15.2268473285,21.3923833907,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/01  16:00:00,69.9230689663,15.2268473285,22.2005290196,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/01  17:00:00,69.5369713549,15.2268473285,21.8144314082,0.0,22.9214369646,9.5742556536,0.0,0.0
 01/01  18:00:00,59.7393442315,15.2268473285,17.9178471864,0.0,15.2809579764,7.1806917402,0.0,0.0
 01/01  19:00:00,50.0059684407,15.2268473285,14.0855142973,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
